Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,7,15,325.5,25.5,3.2,1.6,58.5,21.22,10.53
2018,2,22,7,30,492.0,36.0,3.4,2.1,97.0,30.27,21.67
2018,2,22,7,45,581.0,42.0,3.6,2.65,146.0,38.47,29.79
2018,2,22,8,0,670.0,48.0,3.8,3.2,195.0,44.21,35.38
2018,2,22,8,15,723.0,52.0,3.85,3.75,245.0,48.05,39.02
2018,2,22,8,30,776.0,56.0,3.9,4.3,295.0,51.97,42.58
2018,2,22,8,45,811.5,59.0,3.95,4.9,344.0,76.51,46.56
2018,2,22,9,0,847.0,62.0,4.0,5.5,393.0,139.15,80.13
2018,2,22,9,15,870.0,64.5,4.0,5.95,437.0,206.89,133.8
2018,2,22,9,30,893.0,67.0,4.0,6.4,481.0,272.96,192.9
2018,2,22,9,45,909.0,68.5,4.0,6.8,520.0,338.1,253.78
2018,2,22,10,0,925.0,70.0,4.0,7.2,559.0,404.04,315.12
2018,2,22,10,15,936.0,72.0,4.05,7.45,592.0,468.88,374.56
2018,2,22,10,30,947.0,74.0,4.1,7.7,625.0,533.42,432.0
2018,2,22,10,45,874.0,100.5,4.2,8.0,625.5,578.01,471.77
2018,2,22,11,0,801.0,127.0,4.3,8.3,626.0,611.06,500.54
2018,2,22,11,15,843.0,116.5,4.5,8.3,654.5,674.6,553.82
2018,2,22,11,30,885.0,106.0,4.7,8.3,683.0,739.29,607.08
2018,2,22,11,45,559.5,172.5,4.9,8.35,539.0,611.79,505.63
2018,2,22,12,0,234.0,239.0,5.1,8.4,395.0,424.38,351.99
2018,2,22,12,15,119.5,201.5,5.25,8.3,281.0,289.71,241.06
2018,2,22,12,30,5.0,164.0,5.4,8.2,167.0,134.97,109.05
2018,2,22,12,45,107.0,212.0,5.55,8.05,282.5,303.24,253.18
2018,2,22,13,0,209.0,260.0,5.7,7.9,398.0,454.76,379.88
2018,2,22,13,15,338.0,231.5,5.75,7.75,449.0,578.35,483.31
2018,2,22,13,30,467.0,203.0,5.8,7.6,500.0,709.3,590.64
2018,2,22,13,45,258.5,190.5,5.85,7.4,354.0,474.69,399.98
2018,2,22,14,0,50.0,178.0,5.9,7.2,208.0,213.99,178.74
2018,2,22,14,15,110.0,197.0,5.9,7.05,259.0,321.13,271.55
2018,2,22,14,30,170.0,216.0,5.9,6.9,310.0,409.55,347.38
2018,2,22,14,45,238.5,195.5,5.9,6.7,318.0,483.54,411.45
2018,2,22,15,0,307.0,175.0,5.9,6.5,326.0,530.86,453.87
2018,2,22,15,15,300.0,168.0,5.9,6.5,305.5,516.93,443.32
2018,2,22,15,30,293.0,161.0,5.9,6.5,285.0,502.14,432.15
2018,2,22,15,45,377.0,130.5,5.65,6.05,272.0,568.21,490.47
2018,2,22,16,0,461.0,100.0,5.4,5.6,259.0,603.88,521.99
2018,2,22,16,15,483.5,85.0,5.15,5.2,229.5,604.68,523.09
2018,2,22,16,30,506.0,70.0,4.9,4.8,200.0,593.6,513.46
2018,2,22,16,45,485.5,59.5,4.65,4.4,163.0,546.53,472.29
2018,2,22,17,0,465.0,49.0,4.4,4.0,126.0,498.92,427.99
2018,2,22,17,15,316.0,38.0,4.25,3.7,82.5,348.28,293.58
2018,2,22,17,30,167.0,27.0,4.1,3.4,39.0,200.91,126.5
2018,2,22,17,45,91.0,15.0,4.0,3.1,20.5,76.44,0.0
2018,2,22,18,0,15.0,3.0,3.9,2.8,2.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,3.75,2.6,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,2.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,1.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,1.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,0.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,-0.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,-0.55,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,-1.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,-1.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-1.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-2.4,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-3.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-3.25,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-3.75,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-4.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-4.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,2,23,6,45,108.5,9.0,1.75,-2.85,12.5,0.0,0.0
2018,2,23,7,0,217.0,18.0,1.9,-2.1,25.0,14.16,0.0
2018,2,23,7,15,387.0,26.0,2.3,-1.3,65.5,21.8,11.94
2018,2,23,7,30,557.0,34.0,2.7,-0.5,106.0,31.45,23.09
2018,2,23,7,45,638.0,39.5,3.1,0.25,156.0,36.72,28.52
2018,2,23,8,0,719.0,45.0,3.5,1.0,206.0,42.16,33.81
2018,2,23,8,15,767.5,49.5,3.85,1.6,257.5,46.54,37.95
2018,2,23,8,30,816.0,54.0,4.2,2.2,309.0,50.95,41.97
2018,2,23,8,45,847.5,57.5,4.55,2.8,358.5,76.7,46.45
2018,2,23,9,0,879.0,61.0,4.9,3.4,408.0,145.76,85.19
2018,2,23,9,15,900.0,63.5,4.85,3.8,453.0,211.32,137.42
2018,2,23,9,30,921.0,66.0,4.8,4.2,498.0,278.87,198.67
2018,2,23,9,45,935.5,68.5,4.8,4.65,537.5,346.22,262.35
2018,2,23,10,0,950.0,71.0,4.8,5.1,577.0,414.21,326.34
2018,2,23,10,15,961.0,72.5,4.75,5.45,610.5,480.19,387.36
2018,2,23,10,30,972.0,74.0,4.7,5.8,644.0,545.78,446.15
2018,2,23,10,45,979.0,75.0,4.7,6.15,669.5,608.07,500.49
2018,2,23,11,0,986.0,76.0,4.7,6.5,695.0,668.95,551.91
2018,2,23,11,15,991.0,77.0,4.7,6.7,713.5,726.86,599.73
2018,2,23,11,30,996.0,78.0,4.7,6.9,732.0,782.63,644.58
2018,2,23,11,45,997.0,78.5,4.7,7.15,741.0,832.51,681.69
2018,2,23,12,0,998.0,79.0,4.7,7.4,750.0,879.4,715.73
2018,2,23,12,15,997.0,79.5,4.65,7.55,751.5,921.46,745.79
2018,2,23,12,30,996.0,80.0,4.6,7.7,753.0,960.01,773.06
2018,2,23,12,45,992.0,81.0,4.55,7.85,746.0,992.77,795.98
2018,2,23,13,0,988.0,82.0,4.5,8.0,739.0,1021.6,816.03
2018,2,23,13,15,984.0,81.5,4.4,8.05,724.0,1044.65,831.74
2018,2,23,13,30,980.0,81.0,4.3,8.1,709.0,1063.55,844.56
2018,2,23,13,45,973.0,80.0,4.2,8.1,686.0,1074.68,852.13
2018,2,23,14,0,966.0,79.0,4.1,8.1,663.0,1081.51,857.13
2018,2,23,14,15,955.5,77.5,3.95,8.05,632.5,1079.89,856.34
2018,2,23,14,30,945.0,76.0,3.8,8.0,602.0,1074.02,852.78
2018,2,23,14,45,930.5,74.5,3.7,7.9,565.0,1059.94,844.15
2018,2,23,15,0,916.0,73.0,3.6,7.8,528.0,1041.92,832.91
2018,2,23,15,15,896.0,70.5,3.6,7.8,485.0,1013.27,814.6
2018,2,23,15,30,876.0,68.0,3.6,7.8,442.0,992.84,802.2
2018,2,23,15,45,846.5,65.0,3.05,7.25,394.0,947.15,768.27
2018,2,23,16,0,817.0,62.0,2.5,6.7,346.0,898.87,731.63
2018,2,23,16,15,775.5,58.0,2.2,5.65,296.0,835.83,686.27
2018,2,23,16,30,734.0,54.0,1.9,4.6,246.0,771.58,638.03
2018,2,23,16,45,668.5,48.0,1.6,3.55,195.0,683.19,568.46
2018,2,23,17,0,603.0,42.0,1.3,2.5,144.0,596.06,495.99
2018,2,23,17,15,485.0,34.5,1.35,2.0,99.0,479.59,395.8
2018,2,23,17,30,367.0,27.0,1.4,1.5,54.0,351.54,237.12
2018,2,23,17,45,197.5,15.5,1.45,1.05,28.5,152.38,0.0
2018,2,23,18,0,28.0,4.0,1.5,0.6,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,1.5,0.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,-1.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-2.25,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-2.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-3.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-3.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-2.45,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,2,24,6,45,85.0,9.5,1.85,-0.75,12.5,0.0,0.0
2018,2,24,7,0,170.0,19.0,1.9,0.1,25.0,14.95,0.0
2018,2,24,7,15,317.0,30.0,2.2,1.0,64.0,24.91,14.95
2018,2,24,7,30,464.0,41.0,2.5,1.9,103.0,34.17,25.41
2018,2,24,7,45,529.0,48.5,2.75,2.75,147.5,40.19,31.46
2018,2,24,8,0,594.0,56.0,3.0,3.6,192.0,46.24,37.26
2018,2,24,8,15,479.5,82.5,3.1,4.2,208.5,61.81,51.67
2018,2,24,8,30,365.0,109.0,3.2,4.8,225.0,77.55,65.98
2018,2,24,8,45,414.0,120.0,3.25,5.4,270.5,97.65,72.4
2018,2,24,9,0,463.0,131.0,3.3,6.0,316.0,143.32,99.62
2018,2,24,9,15,510.5,137.0,3.4,6.45,361.5,191.69,136.62
2018,2,24,9,30,558.0,143.0,3.5,6.9,407.0,245.93,182.65
2018,2,24,9,45,709.5,116.0,3.6,7.4,479.5,314.71,239.46
2018,2,24,10,0,861.0,89.0,3.7,7.9,552.0,397.46,309.75
2018,2,24,10,15,846.0,99.0,3.8,8.25,576.0,456.1,363.53
2018,2,24,10,30,831.0,109.0,3.9,8.6,600.0,511.73,413.06
2018,2,24,10,45,798.5,124.0,4.0,8.95,612.0,559.17,454.29
2018,2,24,11,0,766.0,139.0,4.1,9.3,624.0,603.25,491.34
2018,2,24,11,15,751.0,148.5,4.15,9.4,634.5,647.99,528.06
2018,2,24,11,30,736.0,158.0,4.2,9.5,645.0,689.41,561.26
2018,2,24,11,45,653.5,190.0,4.3,9.65,627.0,698.03,567.74
2018,2,24,12,0,571.0,222.0,4.4,9.8,609.0,691.01,562.0
2018,2,24,12,15,570.5,223.0,4.45,9.8,610.5,720.76,585.74
2018,2,24,12,30,570.0,224.0,4.5,9.8,612.0,748.34,607.43
2018,2,24,12,45,492.0,250.0,4.6,9.8,582.5,729.11,591.96
2018,2,24,13,0,414.0,276.0,4.7,9.8,553.0,683.2,556.5
2018,2,24,13,15,375.0,272.5,4.7,9.75,519.5,658.3,537.64
2018,2,24,13,30,336.0,269.0,4.7,9.7,486.0,629.87,515.76
2018,2,24,13,45,391.5,247.5,4.75,9.7,492.0,671.65,551.03
2018,2,24,14,0,447.0,226.0,4.8,9.7,498.0,737.41,603.68
2018,2,24,14,15,474.0,208.5,4.75,9.6,485.0,753.68,617.88
2018,2,24,14,30,501.0,191.0,4.7,9.5,472.0,767.33,630.5
2018,2,24,14,45,471.5,184.5,4.7,9.45,435.5,733.29,605.41
2018,2,24,15,0,442.0,178.0,4.7,9.4,399.0,696.98,578.59
2018,2,24,15,15,494.0,152.0,4.7,9.4,380.0,717.64,597.94
2018,2,24,15,30,546.0,126.0,4.7,9.4,361.0,733.5,611.8
2018,2,24,15,45,584.0,105.5,4.4,8.9,332.5,748.61,624.64
2018,2,24,16,0,622.0,85.0,4.1,8.4,304.0,749.09,625.69
2018,2,24,16,15,611.5,73.0,3.7,7.7,262.0,709.58,595.58
2018,2,24,16,30,601.0,61.0,3.3,7.0,220.0,667.81,562.65
2018,2,24,16,45,534.5,53.5,2.95,6.3,173.5,581.49,492.36
2018,2,24,17,0,468.0,46.0,2.6,5.6,127.0,497.69,420.98
2018,2,24,17,15,369.0,37.5,2.55,5.1,88.5,390.02,326.03
2018,2,24,17,30,270.0,29.0,2.5,4.6,50.0,281.47,199.65
2018,2,24,17,45,143.5,16.0,2.5,4.15,26.5,114.36,0.0
2018,2,24,18,0,17.0,3.0,2.5,3.7,3.0,0.0,0.0
2018,2,24,18,15,8.5,1.5,2.45,3.45,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,-1.45,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,-1.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,-1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,-2.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,-2.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-2.85,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-3.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-2.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,25,6,45,43.5,8.5,1.3,-1.05,10.5,6.69,0.0
2018,2,25,7,0,87.0,17.0,1.3,-0.3,21.0,13.38,0.0
2018,2,25,7,15,281.5,29.5,1.35,0.45,64.5,24.28,14.97
2018,2,25,7,30,476.0,42.0,1.4,1.2,108.0,35.01,26.37
2018,2,25,7,45,574.0,47.0,1.45,1.95,158.5,39.31,30.83
2018,2,25,8,0,672.0,52.0,1.5,2.7,209.0,47.55,38.67
2018,2,25,8,15,723.0,56.5,1.6,3.6,260.0,51.7,42.48
2018,2,25,8,30,774.0,61.0,1.7,4.5,311.0,55.9,46.18
2018,2,25,8,45,807.0,64.5,1.8,5.4,359.5,80.53,50.06
2018,2,25,9,0,840.0,68.0,1.9,6.3,408.0,143.28,83.45
2018,2,25,9,15,864.5,70.0,1.95,7.0,453.0,207.38,133.23
2018,2,25,9,30,889.0,72.0,2.0,7.7,498.0,276.68,193.91
2018,2,25,9,45,907.5,73.0,2.1,8.4,537.5,342.16,253.62
2018,2,25,10,0,926.0,74.0,2.2,9.1,577.0,408.73,313.85
2018,2,25,10,15,937.5,75.5,2.15,9.5,610.0,473.6,371.34
2018,2,25,10,30,949.0,77.0,2.1,9.9,643.0,538.19,426.52
2018,2,25,10,45,957.0,77.5,2.05,10.35,668.0,599.36,476.92
2018,2,25,11,0,965.0,78.0,2.0,10.8,693.0,659.24,524.37
2018,2,25,11,15,970.5,79.0,2.0,11.05,711.5,716.46,568.78
2018,2,25,11,30,976.0,80.0,2.0,11.3,730.0,771.64,610.33
2018,2,25,11,45,979.5,79.5,2.05,11.6,740.0,821.47,645.4
2018,2,25,12,0,983.0,79.0,2.1,11.9,750.0,868.54,677.65
2018,2,25,12,15,982.5,79.5,2.2,12.05,751.5,910.41,706.91
2018,2,25,12,30,982.0,80.0,2.3,12.2,753.0,948.85,733.76
2018,2,25,12,45,978.5,81.0,2.45,12.35,746.0,981.58,757.22
2018,2,25,13,0,975.0,82.0,2.6,12.5,739.0,1010.44,778.16
2018,2,25,13,15,971.5,80.5,2.7,12.5,724.0,1032.41,794.46
2018,2,25,13,30,968.0,79.0,2.8,12.5,709.0,1050.25,808.18
2018,2,25,13,45,961.5,78.5,2.95,12.5,686.5,1062.17,818.62
2018,2,25,14,0,955.0,78.0,3.1,12.5,664.0,1069.87,826.41
2018,2,25,14,15,945.5,76.5,3.2,12.35,634.0,1069.05,828.57
2018,2,25,14,30,936.0,75.0,3.3,12.2,604.0,1064.02,828.09
2018,2,25,14,45,922.5,73.5,3.4,12.05,567.5,1050.82,822.1
2018,2,25,15,0,909.0,72.0,3.5,11.9,531.0,1033.7,813.48
2018,2,25,15,15,889.5,69.0,3.5,11.9,488.0,1004.75,795.25
2018,2,25,15,30,870.0,66.0,3.5,11.9,445.0,972.41,774.53
2018,2,25,15,45,841.0,64.0,3.5,11.0,398.0,940.29,756.15
2018,2,25,16,0,812.0,62.0,3.5,10.1,351.0,893.9,726.55
2018,2,25,16,15,766.5,59.0,3.3,9.15,300.5,828.48,680.37
2018,2,25,16,30,721.0,56.0,3.1,8.2,250.0,761.99,631.42
2018,2,25,16,45,603.5,49.5,2.95,7.2,189.5,635.68,533.28
2018,2,25,17,0,486.0,43.0,2.8,6.2,129.0,508.38,429.41
2018,2,25,17,15,276.0,27.5,2.9,5.8,73.0,300.96,253.43
2018,2,25,17,30,66.0,12.0,3.0,5.4,17.0,89.41,62.85
2018,2,25,17,45,33.0,6.0,3.15,4.95,8.5,28.1,0.0
2018,2,25,18,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.35,4.45,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.4,4.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.25,4.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,3.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,3.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,3.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,4.05,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.65,4.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.75,4.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.9,4.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,4.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,4.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,4.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.6,5.0,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,3.5,5.0,3.0,2.27,0.0
2018,2,26,7,15,0.0,5.0,3.6,5.1,5.0,3.78,0.0
2018,2,26,7,30,0.0,7.0,3.7,5.2,7.0,5.3,0.0
2018,2,26,7,45,0.0,8.0,3.75,5.25,8.0,6.06,0.0
2018,2,26,8,0,0.0,9.0,3.8,5.3,9.0,6.82,0.66
2018,2,26,8,15,0.5,23.5,3.85,5.45,23.5,17.89,10.94
2018,2,26,8,30,1.0,38.0,3.9,5.6,38.0,29.02,21.21
2018,2,26,8,45,1.5,62.0,4.0,5.75,62.5,47.57,36.33
2018,2,26,9,0,2.0,86.0,4.1,5.9,87.0,65.84,52.11
2018,2,26,9,15,66.0,119.0,4.15,6.2,151.0,101.9,80.19
2018,2,26,9,30,130.0,152.0,4.2,6.5,215.0,147.8,117.04
2018,2,26,9,45,178.0,189.0,4.25,6.75,282.5,201.13,161.49
2018,2,26,10,0,226.0,226.0,4.3,7.0,350.0,261.76,212.34
2018,2,26,10,15,224.0,247.0,4.2,7.2,375.5,295.86,241.84
2018,2,26,10,30,222.0,268.0,4.1,7.4,401.0,330.13,270.9
2018,2,26,10,45,379.5,235.5,4.05,7.6,474.5,414.48,340.76
2018,2,26,11,0,537.0,203.0,4.0,7.8,548.0,517.96,425.46
2018,2,26,11,15,612.0,190.5,3.95,7.95,593.5,595.91,488.24
2018,2,26,11,30,687.0,178.0,3.9,8.1,639.0,674.06,550.29
2018,2,26,11,45,490.0,242.5,3.85,8.3,573.5,618.39,504.46
2018,2,26,12,0,293.0,307.0,3.8,8.5,508.0,536.36,437.3
2018,2,26,12,15,260.5,308.5,3.7,8.55,487.5,529.35,431.71
2018,2,26,12,30,228.0,310.0,3.6,8.6,467.0,499.48,408.05
2018,2,26,12,45,220.5,315.5,3.55,8.7,466.5,511.35,417.34
2018,2,26,13,0,213.0,321.0,3.5,8.8,466.0,522.28,425.66
2018,2,26,13,15,369.5,266.0,3.4,8.75,511.0,645.3,525.56
2018,2,26,13,30,526.0,211.0,3.3,8.7,556.0,775.44,627.34
2018,2,26,13,45,625.0,179.0,3.25,8.65,575.5,862.56,692.88
2018,2,26,14,0,724.0,147.0,3.2,8.6,595.0,939.62,748.84
2018,2,26,14,15,492.5,199.5,3.2,8.45,498.0,762.11,617.9
2018,2,26,14,30,261.0,252.0,3.2,8.3,401.0,568.89,466.91
2018,2,26,14,45,200.5,222.0,3.15,8.15,332.0,450.85,375.35
2018,2,26,15,0,140.0,192.0,3.1,8.0,263.0,356.1,298.83
2018,2,26,15,15,136.5,173.5,3.1,8.0,238.0,332.95,281.13
2018,2,26,15,30,133.0,155.0,3.1,8.0,213.0,308.94,262.23
2018,2,26,15,45,113.0,137.5,3.15,7.35,183.0,269.3,229.94
2018,2,26,16,0,93.0,120.0,3.2,6.7,153.0,229.67,196.96
2018,2,26,16,15,94.0,104.0,3.1,6.2,133.5,212.06,182.77
2018,2,26,16,30,95.0,88.0,3.0,5.7,114.0,193.87,167.57
2018,2,26,16,45,81.5,74.0,2.9,5.2,93.0,165.62,142.45
2018,2,26,17,0,68.0,60.0,2.8,4.7,72.0,138.35,117.44
2018,2,26,17,15,45.5,42.5,2.7,4.3,49.5,98.22,80.29
2018,2,26,17,30,23.0,25.0,2.6,3.9,27.0,44.5,29.52
2018,2,26,17,45,21.0,14.0,2.5,3.55,15.0,25.88,0.0
2018,2,26,18,0,19.0,3.0,2.4,3.2,3.0,0.0,0.0
2018,2,26,18,15,9.5,1.5,2.3,2.95,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,2.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.3,1.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.75,1.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,1.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,1.4,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,1.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.05,1.25,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,1.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.8,0.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,0.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.65,0.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.6,0.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.6,0.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.65,0.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,0.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,-0.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,-0.55,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,-0.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,-0.95,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-1.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-1.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-2.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-2.3,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-2.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-2.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2018,2,27,6,45,154.0,10.5,3.6,-1.0,18.5,8.26,0.0
2018,2,27,7,0,308.0,21.0,3.9,-0.5,37.0,17.62,0.0
2018,2,27,7,15,451.5,28.5,4.1,0.1,80.5,26.13,17.23
2018,2,27,7,30,595.0,36.0,4.3,0.7,124.0,33.39,25.03
2018,2,27,7,45,670.0,41.5,4.5,1.3,176.0,38.71,30.37
2018,2,27,8,0,745.0,47.0,4.7,1.9,228.0,44.14,35.6
2018,2,27,8,15,790.0,51.0,4.75,2.55,280.0,48.11,39.27
2018,2,27,8,30,835.0,55.0,4.8,3.2,332.0,52.1,42.85
2018,2,27,8,45,864.5,58.0,4.8,3.85,382.0,82.83,51.21
2018,2,27,9,0,894.0,61.0,4.8,4.5,432.0,148.01,85.95
2018,2,27,9,15,914.0,63.5,4.7,5.0,477.0,214.53,138.67
2018,2,27,9,30,934.0,66.0,4.6,5.5,522.0,282.9,200.26
2018,2,27,9,45,948.0,68.0,4.5,6.05,562.0,350.64,263.75
2018,2,27,10,0,962.0,70.0,4.4,6.6,602.0,418.93,327.25
2018,2,27,10,15,972.0,72.0,4.4,7.0,635.5,485.79,388.41
2018,2,27,10,30,982.0,74.0,4.4,7.4,669.0,552.14,447.2
2018,2,27,10,45,989.0,75.0,4.4,7.75,695.0,615.12,501.44
2018,2,27,11,0,996.0,76.0,4.4,8.1,721.0,676.65,552.71
2018,2,27,11,15,1000.5,77.5,4.4,8.4,739.5,735.34,600.24
2018,2,27,11,30,1005.0,79.0,4.4,8.7,758.0,791.82,644.7
2018,2,27,11,45,1007.0,79.5,4.35,8.95,768.0,842.94,681.69
2018,2,27,12,0,1009.0,80.0,4.3,9.2,778.0,891.1,715.62
2018,2,27,12,15,1008.0,81.0,4.25,9.35,779.5,934.16,745.73
2018,2,27,12,30,1007.0,82.0,4.2,9.5,781.0,973.67,773.04
2018,2,27,12,45,1003.5,82.0,4.15,9.7,773.5,1006.11,795.08
2018,2,27,13,0,1000.0,82.0,4.1,9.9,766.0,1034.53,814.44
2018,2,27,13,15,995.0,82.0,3.95,9.95,750.5,1057.42,829.66
2018,2,27,13,30,990.0,82.0,3.8,10.0,735.0,1076.08,841.96
2018,2,27,13,45,982.0,81.0,3.7,10.05,710.5,1086.27,848.89
2018,2,27,14,0,974.0,80.0,3.6,10.1,686.0,1092.07,853.0
2018,2,27,14,15,963.5,78.5,3.4,10.1,655.0,1090.36,851.36
2018,2,27,14,30,953.0,77.0,3.2,10.1,624.0,1084.34,846.9
2018,2,27,14,45,939.5,74.5,3.05,10.05,586.0,1069.75,837.33
2018,2,27,15,0,926.0,72.0,2.9,10.0,548.0,1051.11,825.12
2018,2,27,15,15,906.5,70.0,2.9,10.0,504.5,1023.26,807.94
2018,2,27,15,30,887.0,68.0,2.9,10.0,461.0,991.98,788.29
2018,2,27,15,45,859.0,65.0,2.35,9.45,412.5,959.07,763.32
2018,2,27,16,0,831.0,62.0,1.8,8.9,364.0,911.77,726.9
2018,2,27,16,15,789.0,58.0,1.65,7.85,312.5,847.74,683.46
2018,2,27,16,30,747.0,54.0,1.5,6.8,261.0,782.6,637.36
2018,2,27,16,45,672.0,49.5,1.35,5.8,208.0,687.3,565.72
2018,2,27,17,0,597.0,45.0,1.2,4.8,155.0,593.66,491.39
2018,2,27,17,15,498.5,37.5,1.25,4.25,110.0,492.26,406.32
2018,2,27,17,30,400.0,30.0,1.3,3.7,65.0,387.7,296.49
2018,2,27,17,45,229.5,18.5,1.4,3.2,35.5,176.85,0.0
2018,2,27,18,0,59.0,7.0,1.5,2.7,6.0,0.0,0.0
2018,2,27,18,15,29.5,3.5,1.5,2.5,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,-0.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,28,6,45,98.5,10.5,2.2,1.6,16.0,8.26,0.0
2018,2,28,7,0,197.0,21.0,2.4,2.4,32.0,17.3,0.0
2018,2,28,7,15,198.0,33.0,2.6,3.05,53.5,25.0,16.27
2018,2,28,7,30,199.0,45.0,2.8,3.7,75.0,33.59,24.98
2018,2,28,7,45,148.0,68.0,2.95,4.3,95.0,49.4,39.88
2018,2,28,8,0,97.0,91.0,3.1,4.9,115.0,64.88,54.26
2018,2,28,8,15,84.5,108.5,3.15,5.4,132.5,76.26,64.66
2018,2,28,8,30,72.0,126.0,3.2,5.9,150.0,88.96,76.04
2018,2,28,8,45,65.0,144.0,3.3,6.4,168.0,103.48,83.61
2018,2,28,9,0,58.0,162.0,3.4,6.9,186.0,122.22,98.1
2018,2,28,9,15,70.5,187.0,3.4,7.3,219.5,148.37,119.15
2018,2,28,9,30,83.0,212.0,3.4,7.7,253.0,176.97,142.66
2018,2,28,9,45,76.0,225.5,3.45,8.1,265.0,193.86,157.16
2018,2,28,10,0,69.0,239.0,3.5,8.5,277.0,209.95,170.81
2018,2,28,10,15,86.5,254.5,3.5,8.75,305.5,237.31,193.32
2018,2,28,10,30,104.0,270.0,3.5,9.0,334.0,267.06,217.78
2018,2,28,10,45,280.0,255.0,3.55,9.2,435.5,376.79,307.59
2018,2,28,11,0,456.0,240.0,3.6,9.4,537.0,501.33,408.15
2018,2,28,11,15,562.5,213.0,3.6,9.4,589.5,577.99,470.12
2018,2,28,11,30,669.0,186.0,3.6,9.4,642.0,668.95,542.31
2018,2,28,11,45,695.0,179.0,3.6,9.45,658.0,719.5,581.66
2018,2,28,12,0,721.0,172.0,3.6,9.5,674.0,769.67,620.36
2018,2,28,12,15,509.5,247.5,3.6,9.35,602.5,693.87,560.03
2018,2,28,12,30,298.0,323.0,3.6,9.2,531.0,592.01,478.71
2018,2,28,12,45,230.0,327.0,3.6,9.1,486.5,530.99,431.44
2018,2,28,13,0,162.0,331.0,3.6,9.0,442.0,484.43,394.02
2018,2,28,13,15,117.5,313.0,3.55,8.9,392.5,432.04,352.31
2018,2,28,13,30,73.0,295.0,3.5,8.8,343.0,353.33,289.09
2018,2,28,13,45,56.5,275.0,3.5,8.65,311.5,320.17,262.7
2018,2,28,14,0,40.0,255.0,3.5,8.5,280.0,285.88,234.93
2018,2,28,14,15,92.5,255.5,3.4,8.35,310.0,344.8,285.67
2018,2,28,14,30,145.0,256.0,3.3,8.2,340.0,429.1,355.67
2018,2,28,14,45,147.5,239.5,3.25,8.05,320.5,417.12,346.91
2018,2,28,15,0,150.0,223.0,3.2,7.9,301.0,404.25,337.87
2018,2,28,15,15,146.0,202.0,3.2,7.9,273.0,378.04,317.69
2018,2,28,15,30,142.0,181.0,3.2,7.9,245.0,350.89,296.56
2018,2,28,15,45,158.0,159.5,2.9,7.55,223.5,341.8,290.88
2018,2,28,16,0,174.0,138.0,2.6,7.2,202.0,331.0,283.52
2018,2,28,16,15,228.0,119.5,2.4,6.95,191.0,378.93,325.29
2018,2,28,16,30,282.0,101.0,2.2,6.7,180.0,400.92,344.81
2018,2,28,16,45,252.5,84.0,2.0,6.4,144.5,347.67,299.2
2018,2,28,17,0,223.0,67.0,1.8,6.1,109.0,295.48,253.2
2018,2,28,17,15,158.5,50.0,1.8,5.95,75.5,216.89,182.55
2018,2,28,17,30,94.0,33.0,1.8,5.8,42.0,143.15,110.18
2018,2,28,17,45,54.0,18.0,1.8,5.7,22.5,52.3,0.0
2018,2,28,18,0,14.0,3.0,1.8,5.6,3.0,2.36,0.0
2018,2,28,18,15,7.0,1.5,1.85,5.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,5.55,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,5.75,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,5.65,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,5.55,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,5.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.85,5.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.05,6.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,6.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,6.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,6.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,6.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,6.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,3,1,6,45,2.5,3.0,5.35,7.15,3.0,2.36,0.0
2018,3,1,7,0,5.0,6.0,5.4,7.2,6.0,4.7,0.0
2018,3,1,7,15,2.5,11.0,5.4,7.35,11.0,8.35,1.61
2018,3,1,7,30,0.0,16.0,5.4,7.5,16.0,12.15,5.31
2018,3,1,7,45,0.0,23.0,5.45,7.6,23.0,17.5,10.33
2018,3,1,8,0,0.0,30.0,5.5,7.7,30.0,22.86,15.33
2018,3,1,8,15,0.0,29.5,5.35,7.85,29.5,22.48,15.0
2018,3,1,8,30,0.0,29.0,5.2,8.0,29.0,22.1,14.62
2018,3,1,8,45,0.0,32.0,5.0,8.1,32.0,24.41,15.75
2018,3,1,9,0,0.0,35.0,4.8,8.2,35.0,26.73,17.7
2018,3,1,9,15,5.5,83.0,4.85,8.35,85.5,64.72,50.28
2018,3,1,9,30,11.0,131.0,4.9,8.5,136.0,102.07,81.9
2018,3,1,9,45,6.0,120.5,4.9,8.7,123.5,94.03,75.0
2018,3,1,10,0,1.0,110.0,4.9,8.9,111.0,84.93,67.17
2018,3,1,10,15,0.5,84.5,4.9,9.0,85.0,65.26,50.29
2018,3,1,10,30,0.0,59.0,4.9,9.1,59.0,45.33,33.2
2018,3,1,10,45,4.5,98.0,4.85,9.15,101.0,78.05,60.98
2018,3,1,11,0,9.0,137.0,4.8,9.2,143.0,111.77,89.39
2018,3,1,11,15,13.5,171.5,4.8,9.2,180.5,143.14,115.65
2018,3,1,11,30,18.0,206.0,4.8,9.2,218.0,175.85,142.87
2018,3,1,11,45,31.5,224.5,4.8,9.2,246.5,214.28,174.94
2018,3,1,12,0,45.0,243.0,4.8,9.2,275.0,245.48,200.93
2018,3,1,12,15,182.5,276.0,4.85,9.15,404.5,413.26,340.94
2018,3,1,12,30,320.0,309.0,4.9,9.1,534.0,596.53,488.4
2018,3,1,12,45,417.0,275.5,4.9,9.05,566.0,686.08,559.94
2018,3,1,13,0,514.0,242.0,4.9,9.0,598.0,761.66,620.69
2018,3,1,13,15,490.0,247.0,5.0,8.9,581.0,762.43,621.75
2018,3,1,13,30,466.0,252.0,5.1,8.8,564.0,759.87,620.68
2018,3,1,13,45,628.5,189.5,5.15,8.75,595.5,876.96,714.72
2018,3,1,14,0,791.0,127.0,5.2,8.7,627.0,975.96,789.34
2018,3,1,14,15,645.0,160.5,5.2,8.55,556.0,883.94,721.74
2018,3,1,14,30,499.0,194.0,5.2,8.4,485.0,767.81,634.17
2018,3,1,14,45,308.0,209.5,5.15,8.25,385.5,568.43,475.56
2018,3,1,15,0,117.0,225.0,5.1,8.1,286.0,372.38,312.4
2018,3,1,15,15,252.5,193.5,5.1,8.1,311.5,497.97,421.39
2018,3,1,15,30,388.0,162.0,5.1,8.1,337.0,618.9,523.5
2018,3,1,15,45,334.0,149.5,5.0,8.0,289.0,522.83,446.21
2018,3,1,16,0,280.0,137.0,4.9,7.9,241.0,452.36,388.49
2018,3,1,16,15,326.5,101.0,4.75,7.6,206.0,468.12,404.18
2018,3,1,16,30,373.0,65.0,4.6,7.3,171.0,452.46,392.16
2018,3,1,16,45,460.0,58.0,4.5,7.0,163.0,520.4,448.06
2018,3,1,17,0,547.0,51.0,4.4,6.7,155.0,567.98,483.5
2018,3,1,17,15,361.5,41.5,4.45,6.45,102.0,386.82,328.26
2018,3,1,17,30,176.0,32.0,4.5,6.2,49.0,219.69,174.41
2018,3,1,17,45,94.5,18.0,4.55,5.95,26.5,114.64,0.0
2018,3,1,18,0,13.0,4.0,4.6,5.7,4.0,11.74,0.0
2018,3,1,18,15,6.5,2.0,4.7,5.65,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.95,5.55,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,5.5,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,5.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,5.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,5.55,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,5.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,5.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,5.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,5.65,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,5.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,4.45,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,2,6,45,10.5,6.5,1.4,2.1,7.0,5.11,0.0
2018,3,2,7,0,21.0,13.0,1.5,2.8,14.0,10.34,0.33
2018,3,2,7,15,44.5,23.0,1.75,3.25,29.0,18.1,10.47
2018,3,2,7,30,68.0,33.0,2.0,3.7,44.0,25.0,17.28
2018,3,2,7,45,97.5,51.0,2.2,4.15,73.0,37.82,29.34
2018,3,2,8,0,127.0,69.0,2.4,4.6,102.0,50.27,40.94
2018,3,2,8,15,280.0,93.0,2.6,5.0,184.5,66.15,55.51
2018,3,2,8,30,433.0,117.0,2.8,5.4,267.0,83.34,71.03
2018,3,2,8,45,583.5,108.0,2.95,5.75,340.5,99.03,69.95
2018,3,2,9,0,734.0,99.0,3.1,6.1,414.0,151.94,95.19
2018,3,2,9,15,733.0,106.0,3.3,6.35,448.0,210.05,141.81
2018,3,2,9,30,732.0,113.0,3.5,6.6,482.0,267.75,193.91
2018,3,2,9,45,589.5,141.0,3.7,6.8,452.5,298.78,229.95
2018,3,2,10,0,447.0,169.0,3.9,7.0,423.0,307.3,245.0
2018,3,2,10,15,360.5,165.0,3.95,7.05,377.0,300.25,243.93
2018,3,2,10,30,274.0,161.0,4.0,7.1,331.0,281.67,231.57
2018,3,2,10,45,235.5,227.5,4.05,7.2,377.5,328.84,271.23
2018,3,2,11,0,197.0,294.0,4.1,7.3,424.0,371.6,305.89
2018,3,2,11,15,133.5,299.0,4.15,7.3,388.0,350.29,288.22
2018,3,2,11,30,70.0,304.0,4.2,7.3,352.0,308.92,253.76
2018,3,2,11,45,62.0,307.0,4.2,7.35,350.0,312.67,256.74
2018,3,2,12,0,54.0,310.0,4.2,7.4,348.0,315.59,258.89
2018,3,2,12,15,54.0,299.5,4.25,7.35,337.5,311.2,255.57
2018,3,2,12,30,54.0,289.0,4.3,7.3,327.0,306.26,251.85
2018,3,2,12,45,32.0,250.0,4.35,7.25,272.5,252.45,207.44
2018,3,2,13,0,10.0,211.0,4.4,7.2,218.0,181.47,148.21
2018,3,2,13,15,6.5,178.0,4.4,7.15,182.5,149.84,121.92
2018,3,2,13,30,3.0,145.0,4.4,7.1,147.0,118.25,95.38
2018,3,2,13,45,1.5,105.5,4.4,7.0,106.5,83.51,66.03
2018,3,2,14,0,0.0,66.0,4.4,6.9,66.0,50.77,38.11
2018,3,2,14,15,1.0,80.5,4.35,6.75,81.0,62.99,48.77
2018,3,2,14,30,2.0,95.0,4.3,6.6,96.0,75.47,59.67
2018,3,2,14,45,101.0,136.0,4.25,6.5,189.0,245.59,209.07
2018,3,2,15,0,200.0,177.0,4.2,6.4,282.0,420.63,357.33
2018,3,2,15,15,275.0,155.0,4.2,6.4,287.0,470.95,401.53
2018,3,2,15,30,350.0,133.0,4.2,6.4,292.0,544.78,464.3
2018,3,2,15,45,180.5,103.0,3.85,6.05,184.5,309.71,267.43
2018,3,2,16,0,11.0,73.0,3.5,5.7,77.0,66.73,53.54
2018,3,2,16,15,99.5,84.0,3.35,5.5,113.0,187.83,163.26
2018,3,2,16,30,188.0,95.0,3.2,5.3,149.0,305.03,265.99
2018,3,2,16,45,131.5,74.0,3.05,5.1,108.5,224.3,194.69
2018,3,2,17,0,75.0,53.0,2.9,4.9,68.0,129.01,109.99
2018,3,2,17,15,54.0,39.5,2.9,4.75,48.5,95.36,78.75
2018,3,2,17,30,33.0,26.0,2.9,4.6,29.0,62.77,46.96
2018,3,2,17,45,17.0,14.5,2.95,4.5,16.0,32.08,0.0
2018,3,2,18,0,1.0,3.0,3.0,4.4,3.0,3.02,0.0
2018,3,2,18,15,0.5,1.5,3.05,4.3,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,3.75,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,3.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,1.55,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,2.0,2.0,0.0,0.0
2018,3,3,6,45,100.0,16.0,1.25,2.5,22.5,12.59,0.0
2018,3,3,7,0,193.0,30.0,1.3,3.0,43.0,22.68,9.52
2018,3,3,7,15,323.0,41.0,1.55,3.35,85.5,33.7,24.48
2018,3,3,7,30,453.0,52.0,1.8,3.7,128.0,42.67,33.47
2018,3,3,7,45,530.5,59.0,2.0,4.1,177.0,48.14,38.88
2018,3,3,8,0,608.0,66.0,2.2,4.5,226.0,53.73,44.15
2018,3,3,8,15,657.5,71.5,2.3,4.7,276.0,57.93,48.01
2018,3,3,8,30,707.0,77.0,2.4,4.9,326.0,62.15,51.77
2018,3,3,8,45,741.0,81.0,2.5,5.05,374.0,86.07,55.7
2018,3,3,9,0,775.0,85.0,2.6,5.2,422.0,150.53,92.45
2018,3,3,9,15,800.0,88.5,2.65,5.3,466.5,212.23,140.96
2018,3,3,9,30,825.0,92.0,2.7,5.4,511.0,276.72,198.18
2018,3,3,9,45,842.5,94.5,2.8,5.5,550.0,340.6,257.31
2018,3,3,10,0,860.0,97.0,2.9,5.6,589.0,405.69,317.32
2018,3,3,10,15,774.5,122.0,2.95,5.7,583.5,445.86,357.3
2018,3,3,10,30,689.0,147.0,3.0,5.8,578.0,477.05,387.59
2018,3,3,10,45,437.0,165.0,3.05,5.85,442.0,394.77,325.43
2018,3,3,11,0,185.0,183.0,3.1,5.9,306.0,277.34,230.07
2018,3,3,11,15,169.5,238.0,3.15,5.85,353.0,319.68,265.24
2018,3,3,11,30,154.0,293.0,3.2,5.8,400.0,370.79,306.26
2018,3,3,11,45,127.0,287.5,3.25,5.8,376.5,357.58,295.23
2018,3,3,12,0,100.0,282.0,3.3,5.8,353.0,341.17,281.63
2018,3,3,12,15,127.0,292.5,3.35,5.75,383.0,382.48,316.03
2018,3,3,12,30,154.0,303.0,3.4,5.7,413.0,425.9,351.73
2018,3,3,12,45,96.5,243.5,3.5,5.65,312.0,323.23,268.08
2018,3,3,13,0,39.0,184.0,3.6,5.6,211.0,197.58,163.46
2018,3,3,13,15,21.5,139.0,3.6,5.5,154.0,140.57,115.46
2018,3,3,13,30,4.0,94.0,3.6,5.4,97.0,76.46,60.4
2018,3,3,13,45,6.0,114.0,3.65,5.25,118.0,95.09,76.6
2018,3,3,14,0,8.0,134.0,3.7,5.1,139.0,114.5,93.41
2018,3,3,14,15,52.5,163.5,3.7,5.0,194.5,201.6,169.6
2018,3,3,14,30,97.0,193.0,3.7,4.9,250.0,303.41,256.63
2018,3,3,14,45,123.0,204.5,3.7,4.8,272.5,347.2,294.13
2018,3,3,15,0,149.0,216.0,3.7,4.7,295.0,392.06,332.51
2018,3,3,15,15,146.5,205.5,3.7,4.7,278.0,380.7,323.85
2018,3,3,15,30,144.0,195.0,3.7,4.7,261.0,369.1,315.17
2018,3,3,15,45,196.0,155.5,3.35,4.4,235.5,371.32,320.44
2018,3,3,16,0,248.0,116.0,3.0,4.1,210.0,391.29,339.88
2018,3,3,16,15,392.5,95.5,2.7,3.85,221.0,521.08,450.27
2018,3,3,16,30,537.0,75.0,2.4,3.6,232.0,625.28,533.4
2018,3,3,16,45,476.0,66.5,2.1,3.35,186.0,543.96,465.46
2018,3,3,17,0,415.0,58.0,1.8,3.1,140.0,464.67,397.99
2018,3,3,17,15,311.0,46.5,1.7,2.8,98.0,347.69,296.85
2018,3,3,17,30,207.0,35.0,1.6,2.5,56.0,245.96,200.5
2018,3,3,17,45,122.0,21.0,1.5,2.2,31.5,141.15,7.64
2018,3,3,18,0,37.0,7.0,1.4,1.9,7.0,29.89,0.0
2018,3,3,18,15,18.5,3.5,1.45,1.75,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,0.15,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,-0.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,-0.35,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2018,3,4,6,15,13.0,2.0,0.3,0.2,1.5,0.0,0.0
2018,3,4,6,30,26.0,4.0,0.2,0.4,3.0,0.0,0.0
2018,3,4,6,45,191.0,16.0,0.15,0.55,28.5,12.59,0.0
2018,3,4,7,0,356.0,28.0,0.1,0.7,54.0,23.51,11.83
2018,3,4,7,15,475.0,35.0,0.15,1.0,99.0,29.37,21.08
2018,3,4,7,30,594.0,42.0,0.2,1.3,144.0,38.57,30.22
2018,3,4,7,45,661.5,47.5,0.2,1.6,196.0,43.7,35.31
2018,3,4,8,0,729.0,53.0,0.2,1.9,248.0,48.93,40.28
2018,3,4,8,15,771.5,56.5,0.3,2.2,299.5,52.32,43.36
2018,3,4,8,30,814.0,60.0,0.4,2.5,351.0,55.75,46.39
2018,3,4,8,45,843.5,62.5,0.45,2.8,400.0,81.42,49.94
2018,3,4,9,0,873.0,65.0,0.5,3.1,449.0,150.3,88.28
2018,3,4,9,15,892.0,68.0,0.55,3.4,494.0,215.92,139.55
2018,3,4,9,30,911.0,71.0,0.6,3.7,539.0,283.3,198.91
2018,3,4,9,45,923.5,73.5,0.65,4.0,578.0,349.8,259.58
2018,3,4,10,0,936.0,76.0,0.7,4.3,617.0,416.68,319.93
2018,3,4,10,15,949.5,76.5,0.8,5.05,650.5,482.35,377.38
2018,3,4,10,30,963.0,77.0,0.9,5.8,684.0,547.87,432.71
2018,3,4,10,45,973.0,77.0,0.95,6.5,710.5,610.59,483.54
2018,3,4,11,0,983.0,77.0,1.0,7.2,737.0,672.17,531.57
2018,3,4,11,15,987.5,77.5,1.05,7.6,755.0,729.22,575.18
2018,3,4,11,30,992.0,78.0,1.1,8.0,773.0,784.02,615.88
2018,3,4,11,45,994.5,78.0,1.15,8.4,782.5,834.33,650.23
2018,3,4,12,0,997.0,78.0,1.2,8.8,792.0,881.73,681.92
2018,3,4,12,15,995.0,79.5,1.25,8.95,793.0,923.87,710.39
2018,3,4,12,30,993.0,81.0,1.3,9.1,794.0,962.43,736.37
2018,3,4,12,45,988.0,82.5,1.3,9.2,786.0,994.56,757.29
2018,3,4,13,0,983.0,84.0,1.3,9.3,778.0,1022.67,775.59
2018,3,4,13,15,979.0,83.5,1.35,9.35,763.0,1045.35,791.5
2018,3,4,13,30,975.0,83.0,1.4,9.4,748.0,1063.86,804.9
2018,3,4,13,45,969.0,81.5,1.45,9.45,724.5,1074.98,813.66
2018,3,4,14,0,963.0,80.0,1.5,9.5,701.0,1081.76,819.9
