Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,7,30,800.0,76.0,2.8,18.5,473.0,67.02,52.71
2018,6,3,7,45,821.0,79.0,2.8,19.4,522.5,69.26,54.25
2018,6,3,8,0,842.0,82.0,2.8,20.3,572.0,79.67,62.71
2018,6,3,8,15,858.0,84.0,2.75,21.1,619.0,81.58,63.91
2018,6,3,8,30,874.0,86.0,2.7,21.9,666.0,83.37,65.0
2018,6,3,8,45,886.0,89.0,2.7,22.7,709.5,110.64,66.32
2018,6,3,9,0,898.0,92.0,2.7,23.5,753.0,170.08,94.57
2018,6,3,9,15,907.5,93.0,2.7,24.2,791.0,228.65,135.72
2018,6,3,9,30,917.0,94.0,2.7,24.9,829.0,287.46,183.17
2018,6,3,9,45,923.5,96.0,2.7,25.65,861.5,346.05,232.56
2018,6,3,10,0,930.0,98.0,2.7,26.4,894.0,404.08,281.44
2018,6,3,10,15,935.0,98.5,2.7,27.0,920.0,459.66,327.67
2018,6,3,10,30,940.0,99.0,2.7,27.6,946.0,514.03,371.59
2018,6,3,10,45,944.0,100.0,2.75,28.2,966.0,566.79,412.98
2018,6,3,11,0,948.0,101.0,2.8,28.8,986.0,617.8,451.72
2018,6,3,11,15,950.5,101.0,2.85,29.2,998.5,665.21,487.12
2018,6,3,11,30,953.0,101.0,2.9,29.6,1011.0,710.35,519.93
2018,6,3,11,45,954.0,101.5,3.0,30.0,1016.5,752.38,549.99
2018,6,3,12,0,955.0,102.0,3.1,30.4,1022.0,791.72,577.58
2018,6,3,12,15,954.0,102.0,3.25,30.45,1019.5,826.26,601.33
2018,6,3,12,30,953.0,102.0,3.4,30.5,1017.0,857.62,622.69
2018,6,3,12,45,933.5,113.5,3.5,30.55,1002.0,880.16,637.97
2018,6,3,13,0,914.0,125.0,3.6,30.6,987.0,898.6,650.68
2018,6,3,13,15,897.0,132.5,3.75,30.45,966.0,911.76,660.83
2018,6,3,13,30,880.0,140.0,3.9,30.3,945.0,920.98,668.54
2018,6,3,13,45,782.5,193.0,4.0,30.2,895.5,910.27,662.82
2018,6,3,14,0,685.0,246.0,4.1,30.1,846.0,891.35,650.37
2018,6,3,14,15,685.0,235.5,4.15,29.8,818.0,888.55,650.83
2018,6,3,14,30,685.0,225.0,4.2,29.5,790.0,882.21,648.87
2018,6,3,14,45,754.5,178.5,4.25,29.2,775.5,900.28,664.01
2018,6,3,15,0,824.0,132.0,4.3,28.9,761.0,905.14,669.47
2018,6,3,15,15,854.0,110.5,4.3,28.9,731.5,890.13,660.69
2018,6,3,15,30,884.0,89.0,4.3,28.9,702.0,882.06,656.85
2018,6,3,15,45,870.0,86.5,4.45,27.95,656.5,851.61,640.78
2018,6,3,16,0,856.0,84.0,4.6,27.0,611.0,818.29,622.64
2018,6,3,16,15,840.0,81.0,4.6,26.25,563.5,780.19,599.59
2018,6,3,16,30,824.0,78.0,4.6,25.5,516.0,747.46,580.01
2018,6,3,16,45,800.5,74.5,4.6,24.75,465.0,698.43,548.04
2018,6,3,17,0,777.0,71.0,4.6,24.0,414.0,648.23,514.37
2018,6,3,17,15,745.0,67.0,4.55,22.95,363.0,590.96,473.16
2018,6,3,17,30,713.0,63.0,4.5,21.9,312.0,533.92,430.5
2018,6,3,17,45,667.5,58.5,4.45,20.9,262.0,469.16,379.82
2018,6,3,18,0,622.0,54.0,4.4,19.9,212.0,409.3,330.82
2018,6,3,18,15,552.0,47.5,4.35,18.85,165.0,336.18,269.24
2018,6,3,18,30,482.0,41.0,4.3,17.8,118.0,269.05,210.57
2018,6,3,18,45,370.0,33.0,4.25,16.75,80.0,191.52,142.16
2018,6,3,19,0,258.0,25.0,4.2,15.7,42.0,120.08,58.47
2018,6,3,19,15,137.0,13.5,4.2,15.1,22.0,45.3,0.0
2018,6,3,19,30,16.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,4.25,13.9,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,4,4,45,73.5,7.5,3.65,9.3,10.0,0.0,0.0
2018,6,4,5,0,147.0,15.0,3.7,9.5,20.0,11.8,0.0
2018,6,4,5,15,284.0,25.0,3.8,10.05,53.0,20.66,9.57
2018,6,4,5,30,421.0,35.0,3.9,10.6,86.0,29.09,19.77
2018,6,4,5,45,505.0,41.0,3.95,11.15,130.0,34.12,24.84
2018,6,4,6,0,589.0,47.0,4.0,11.7,174.0,42.62,32.74
2018,6,4,6,15,643.0,51.5,4.05,12.55,223.5,46.74,36.48
2018,6,4,6,30,697.0,56.0,4.1,13.4,273.0,50.93,40.12
2018,6,4,6,45,734.0,60.0,4.1,14.25,324.5,54.53,43.11
2018,6,4,7,0,771.0,64.0,4.1,15.1,376.0,58.12,45.99
2018,6,4,7,15,797.5,67.0,4.2,15.9,427.5,60.76,47.99
2018,6,4,7,30,824.0,70.0,4.3,16.7,479.0,70.47,56.12
2018,6,4,7,45,844.0,72.0,4.35,17.5,528.5,72.86,57.78
2018,6,4,8,0,864.0,74.0,4.4,18.3,578.0,75.13,59.35
2018,6,4,8,15,879.0,76.5,4.45,18.95,625.0,77.48,61.0
2018,6,4,8,30,894.0,79.0,4.5,19.6,672.0,79.69,62.53
2018,6,4,8,45,905.5,81.0,4.55,20.25,715.5,106.01,63.42
2018,6,4,9,0,917.0,83.0,4.6,20.9,759.0,165.76,91.76
2018,6,4,9,15,920.5,87.5,4.7,21.25,796.0,226.46,135.57
2018,6,4,9,30,924.0,92.0,4.8,21.6,833.0,286.78,185.69
2018,6,4,9,45,925.0,97.5,4.85,21.95,864.5,346.4,237.7
2018,6,4,10,0,926.0,103.0,4.9,22.3,896.0,404.9,289.01
2018,6,4,10,15,933.0,104.0,5.0,22.4,924.0,461.47,338.3
2018,6,4,10,30,940.0,105.0,5.1,22.5,952.0,517.04,385.78
2018,6,4,10,45,944.5,105.0,5.2,22.6,972.0,569.4,429.72
2018,6,4,11,0,949.0,105.0,5.3,22.7,992.0,620.04,471.24
2018,6,4,11,15,952.5,105.5,5.45,22.55,1005.5,668.53,510.81
2018,6,4,11,30,956.0,106.0,5.6,22.4,1019.0,714.84,548.02
2018,6,4,11,45,958.0,106.0,5.7,22.3,1025.0,757.38,581.57
2018,6,4,12,0,960.0,106.0,5.8,22.2,1031.0,797.29,612.7
2018,6,4,12,15,960.5,105.5,5.9,21.95,1029.5,832.83,639.52
2018,6,4,12,30,961.0,105.0,6.0,21.7,1028.0,865.26,663.71
2018,6,4,12,45,944.5,114.5,6.1,21.5,1014.0,888.86,681.56
2018,6,4,13,0,928.0,124.0,6.2,21.3,1000.0,908.46,696.72
2018,6,4,13,15,917.0,127.5,6.2,21.1,980.5,923.72,708.43
2018,6,4,13,30,906.0,131.0,6.2,20.9,961.0,935.11,717.55
2018,6,4,13,45,906.5,126.5,6.2,20.75,939.0,945.83,726.19
2018,6,4,14,0,907.0,122.0,6.2,20.6,917.0,952.64,732.19
2018,6,4,14,15,889.0,125.5,6.2,20.35,882.5,946.2,729.26
2018,6,4,14,30,871.0,129.0,6.2,20.1,848.0,936.03,723.84
2018,6,4,14,45,885.5,115.0,6.2,19.9,818.5,934.88,724.85
2018,6,4,15,0,900.0,101.0,6.2,19.7,789.0,929.06,722.62
2018,6,4,15,15,863.5,108.5,6.2,19.7,739.5,895.75,700.12
2018,6,4,15,30,827.0,116.0,6.2,19.7,690.0,870.93,683.85
2018,6,4,15,45,828.5,105.0,6.15,18.95,648.0,845.42,668.75
2018,6,4,16,0,830.0,94.0,6.1,18.2,606.0,816.17,650.75
2018,6,4,16,15,831.0,87.0,6.05,17.65,564.5,787.5,632.51
2018,6,4,16,30,832.0,80.0,6.0,17.1,523.0,755.52,611.56
2018,6,4,16,45,807.0,77.0,6.0,16.5,471.5,705.75,576.89
2018,6,4,17,0,782.0,74.0,6.0,15.9,420.0,654.86,540.45
2018,6,4,17,15,745.0,70.0,5.9,15.25,367.0,594.09,493.53
2018,6,4,17,30,708.0,66.0,5.8,14.6,314.0,533.94,445.6
2018,6,4,17,45,657.0,60.0,5.7,13.95,261.5,464.6,388.52
2018,6,4,18,0,606.0,54.0,5.6,13.3,209.0,400.73,333.89
2018,6,4,18,15,515.5,48.5,5.45,12.7,160.0,319.88,263.39
2018,6,4,18,30,425.0,43.0,5.3,12.1,111.0,247.06,198.28
2018,6,4,18,45,318.0,34.5,5.15,11.45,75.5,173.82,132.12
2018,6,4,19,0,211.0,26.0,5.0,10.8,40.0,106.63,55.72
2018,6,4,19,15,112.0,14.0,4.95,10.5,21.0,39.39,0.0
2018,6,4,19,30,13.0,2.0,4.9,10.2,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.85,9.85,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,8.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,6,5,4,45,45.0,8.0,3.6,7.45,9.5,0.0,0.0
2018,6,5,5,0,90.0,16.0,3.7,7.6,19.0,12.59,0.0
2018,6,5,5,15,210.5,29.0,3.8,8.1,51.0,22.06,10.86
2018,6,5,5,30,331.0,42.0,3.9,8.6,83.0,34.48,24.7
2018,6,5,5,45,421.5,51.0,4.0,9.05,127.0,41.58,31.76
2018,6,5,6,0,512.0,60.0,4.1,9.5,171.0,48.73,38.56
2018,6,5,6,15,571.0,67.0,4.1,10.0,220.5,54.05,43.47
2018,6,5,6,30,630.0,74.0,4.1,10.5,270.0,59.36,48.21
2018,6,5,6,45,671.0,79.0,4.1,11.0,321.5,62.96,51.25
2018,6,5,7,0,712.0,84.0,4.1,11.5,373.0,66.54,54.19
2018,6,5,7,15,743.5,88.0,4.05,12.0,425.0,74.95,61.35
2018,6,5,7,30,775.0,92.0,4.0,12.5,477.0,77.75,63.47
2018,6,5,7,45,798.5,95.0,3.95,13.05,527.0,79.62,64.74
2018,6,5,8,0,822.0,98.0,3.9,13.6,577.0,81.44,65.96
2018,6,5,8,15,839.5,100.5,3.9,14.1,624.5,82.71,66.72
2018,6,5,8,30,857.0,103.0,3.9,14.6,672.0,83.9,67.42
2018,6,5,8,45,872.0,104.5,3.85,15.15,716.0,117.14,74.93
2018,6,5,9,0,887.0,106.0,3.8,15.7,760.0,175.34,102.64
2018,6,5,9,15,902.0,105.5,3.8,16.1,800.0,233.46,144.38
2018,6,5,9,30,917.0,105.0,3.8,16.5,840.0,292.42,193.42
2018,6,5,9,45,931.0,102.0,3.8,16.95,874.5,350.05,243.92
2018,6,5,10,0,945.0,99.0,3.8,17.4,909.0,407.8,294.83
2018,6,5,10,15,894.5,133.0,3.85,17.75,918.5,463.69,344.53
2018,6,5,10,30,844.0,167.0,3.9,18.1,928.0,515.0,388.67
2018,6,5,10,45,758.5,225.0,3.95,18.45,920.0,560.28,426.24
2018,6,5,11,0,673.0,283.0,4.0,18.8,912.0,596.6,455.19
2018,6,5,11,15,754.0,236.0,4.1,19.0,949.5,651.18,498.1
2018,6,5,11,30,835.0,189.0,4.2,19.2,987.0,703.78,539.28
2018,6,5,11,45,881.5,160.0,4.3,19.35,1006.5,742.34,569.78
2018,6,5,12,0,928.0,131.0,4.4,19.5,1026.0,791.87,607.74
2018,6,5,12,15,946.5,118.0,4.5,19.5,1029.0,830.87,636.94
2018,6,5,12,30,965.0,105.0,4.6,19.5,1032.0,867.22,663.06
2018,6,5,12,45,957.5,108.5,4.7,19.55,1021.0,893.3,681.86
2018,6,5,13,0,950.0,112.0,4.8,19.6,1010.0,915.69,698.2
2018,6,5,13,15,948.5,111.0,4.9,19.4,994.0,935.52,713.58
2018,6,5,13,30,947.0,110.0,5.0,19.2,978.0,951.55,726.47
2018,6,5,13,45,943.5,108.0,5.1,19.05,954.0,960.99,734.78
2018,6,5,14,0,940.0,106.0,5.2,18.9,930.0,966.42,740.48
2018,6,5,14,15,919.0,112.0,5.25,18.6,895.0,959.72,737.92
2018,6,5,14,30,898.0,118.0,5.3,18.3,860.0,949.22,732.85
2018,6,5,14,45,906.5,108.0,5.35,18.0,829.0,946.11,733.13
2018,6,5,15,0,915.0,98.0,5.4,17.7,798.0,938.66,730.4
2018,6,5,15,15,903.5,96.0,5.4,17.7,756.0,917.56,716.86
2018,6,5,15,30,892.0,94.0,5.4,17.7,714.0,893.05,700.96
2018,6,5,15,45,878.5,91.5,5.4,16.9,668.5,863.07,683.19
2018,6,5,16,0,865.0,89.0,5.4,16.1,623.0,830.17,663.06
2018,6,5,16,15,848.0,85.5,5.35,15.65,574.0,798.95,642.8
2018,6,5,16,30,831.0,82.0,5.3,15.2,525.0,756.62,613.88
2018,6,5,16,45,807.0,78.5,5.25,14.7,474.0,707.1,579.13
2018,6,5,17,0,783.0,75.0,5.2,14.2,423.0,656.4,542.52
2018,6,5,17,15,748.5,71.5,5.1,13.65,371.0,597.86,497.27
2018,6,5,17,30,714.0,68.0,5.0,13.1,319.0,539.66,450.87
2018,6,5,17,45,666.0,63.0,4.9,12.55,268.0,475.5,397.9
2018,6,5,18,0,618.0,58.0,4.8,12.0,217.0,411.58,343.28
2018,6,5,18,15,544.5,51.5,4.65,11.45,169.5,336.93,277.91
2018,6,5,18,30,471.0,45.0,4.5,10.9,122.0,268.48,216.11
2018,6,5,18,45,356.5,36.0,4.3,10.35,83.0,189.33,144.72
2018,6,5,19,0,242.0,27.0,4.1,9.8,44.0,117.56,64.72
2018,6,5,19,15,128.0,14.5,4.05,9.5,23.0,43.86,0.0
2018,6,5,19,30,14.0,2.0,4.0,9.2,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,3.95,8.9,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,7.9,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,8.1,12.0,8.65,0.0
2018,6,6,5,15,46.5,26.5,3.75,8.45,32.0,19.96,9.37
2018,6,6,5,30,78.0,42.0,3.8,8.8,52.0,31.24,21.85
2018,6,6,5,45,113.0,60.5,3.9,9.15,81.5,44.35,34.23
2018,6,6,6,0,148.0,79.0,4.0,9.5,111.0,56.6,45.66
2018,6,6,6,15,209.5,95.0,4.0,9.85,153.5,67.8,55.92
2018,6,6,6,30,271.0,111.0,4.0,10.2,196.0,78.89,65.84
2018,6,6,6,45,365.5,117.0,4.05,10.6,253.0,82.16,68.54
2018,6,6,7,0,460.0,123.0,4.1,11.0,310.0,86.81,72.38
2018,6,6,7,15,378.5,152.5,4.1,11.35,320.0,102.57,85.98
2018,6,6,7,30,297.0,182.0,4.1,11.7,330.0,121.12,101.83
2018,6,6,7,45,334.5,200.5,4.15,12.05,383.0,131.75,110.58
2018,6,6,8,0,372.0,219.0,4.2,12.4,436.0,142.04,118.95
2018,6,6,8,15,446.0,217.0,4.25,12.85,498.0,134.58,111.95
2018,6,6,8,30,520.0,215.0,4.3,13.3,560.0,133.39,110.42
2018,6,6,8,45,514.0,234.5,4.35,13.7,594.5,157.41,115.25
2018,6,6,9,0,508.0,254.0,4.4,14.1,629.0,205.44,142.77
2018,6,6,9,15,461.0,290.0,4.45,14.5,643.5,255.15,181.79
2018,6,6,9,30,414.0,326.0,4.5,14.9,658.0,299.83,220.1
2018,6,6,9,45,453.5,325.0,4.55,15.25,702.5,343.24,255.24
2018,6,6,10,0,493.0,324.0,4.6,15.6,747.0,390.53,294.08
2018,6,6,10,15,579.0,297.5,4.7,15.85,809.0,444.05,337.38
2018,6,6,10,30,665.0,271.0,4.8,16.1,871.0,501.63,384.19
2018,6,6,10,45,634.5,295.5,4.9,16.35,878.0,543.66,419.33
2018,6,6,11,0,604.0,320.0,5.0,16.6,885.0,586.03,453.5
2018,6,6,11,15,656.5,291.0,5.1,16.75,912.5,629.97,489.05
2018,6,6,11,30,709.0,262.0,5.2,16.9,940.0,679.89,528.66
2018,6,6,11,45,703.0,268.5,5.35,17.05,944.0,717.07,557.71
2018,6,6,12,0,697.0,275.0,5.5,17.2,948.0,751.86,584.6
2018,6,6,12,15,801.0,206.5,5.6,17.25,978.0,799.96,623.6
2018,6,6,12,30,905.0,138.0,5.7,17.3,1008.0,844.79,659.05
2018,6,6,12,45,895.5,142.0,5.75,17.35,996.0,868.52,676.31
2018,6,6,13,0,886.0,146.0,5.8,17.4,984.0,888.67,691.16
2018,6,6,13,15,883.0,145.0,5.85,17.3,967.5,906.72,705.0
2018,6,6,13,30,880.0,144.0,5.9,17.2,951.0,921.15,716.37
2018,6,6,13,45,874.5,142.5,5.9,17.15,927.5,929.21,722.89
2018,6,6,14,0,869.0,141.0,5.9,17.1,904.0,933.5,726.87
2018,6,6,14,15,861.5,139.0,5.9,16.9,873.5,931.75,727.09
2018,6,6,14,30,854.0,137.0,5.9,16.7,843.0,939.9,734.61
2018,6,6,14,45,844.0,134.5,5.9,16.5,807.0,927.63,727.5
2018,6,6,15,0,834.0,132.0,5.9,16.3,771.0,911.76,717.97
2018,6,6,15,15,821.0,129.0,5.9,16.3,730.0,889.25,703.11
2018,6,6,15,30,808.0,126.0,5.9,16.3,689.0,863.54,685.93
2018,6,6,15,45,790.5,123.0,5.85,15.7,644.0,830.96,664.94
2018,6,6,16,0,773.0,120.0,5.8,15.1,599.0,795.78,641.82
2018,6,6,16,15,750.5,116.5,5.75,14.65,550.5,758.33,616.34
2018,6,6,16,30,728.0,113.0,5.7,14.2,502.0,714.61,585.7
2018,6,6,16,45,697.5,108.5,5.7,13.75,451.5,662.47,547.42
2018,6,6,17,0,667.0,104.0,5.7,13.3,401.0,609.86,507.46
2018,6,6,17,15,624.5,98.5,5.55,12.75,350.0,548.1,458.82
2018,6,6,17,30,582.0,93.0,5.4,12.2,299.0,487.63,409.9
2018,6,6,17,45,524.0,86.0,5.3,11.65,249.5,418.45,352.37
2018,6,6,18,0,466.0,79.0,5.2,11.1,200.0,348.57,292.65
2018,6,6,18,15,386.5,69.5,5.0,10.65,155.0,276.64,229.45
2018,6,6,18,30,307.0,60.0,4.8,10.2,110.0,212.27,171.72
2018,6,6,18,45,205.0,45.0,4.6,9.8,73.5,141.88,108.92
2018,6,6,19,0,103.0,30.0,4.4,9.4,37.0,72.64,40.39
2018,6,6,19,15,53.0,16.0,4.4,9.3,19.5,26.04,0.0
2018,6,6,19,30,3.0,2.0,4.4,9.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.35,9.05,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,7,4,45,19.5,7.5,3.8,7.55,8.0,0.0,0.0
2018,6,7,5,0,39.0,15.0,3.9,7.7,16.0,11.8,0.0
2018,6,7,5,15,122.5,32.0,4.0,8.1,45.0,23.74,12.33
2018,6,7,5,30,206.0,49.0,4.1,8.5,74.0,36.43,26.44
2018,6,7,5,45,292.5,61.5,4.25,8.95,115.5,45.73,35.5
2018,6,7,6,0,379.0,74.0,4.4,9.4,157.0,55.03,44.26
2018,6,7,6,15,443.5,83.5,4.4,9.9,204.5,62.07,50.74
2018,6,7,6,30,508.0,93.0,4.4,10.4,252.0,69.08,56.97
2018,6,7,6,45,556.0,100.5,4.45,10.95,302.5,76.82,63.68
2018,6,7,7,0,604.0,108.0,4.5,11.5,353.0,81.53,67.55
2018,6,7,7,15,639.5,113.0,4.5,11.95,403.5,84.18,69.54
2018,6,7,7,30,675.0,118.0,4.5,12.4,454.0,86.79,71.46
2018,6,7,7,45,703.0,122.0,4.5,12.9,503.5,88.53,72.59
2018,6,7,8,0,731.0,126.0,4.5,13.4,553.0,90.21,73.66
2018,6,7,8,15,752.0,130.0,4.45,13.9,600.0,91.64,74.52
2018,6,7,8,30,773.0,134.0,4.4,14.4,647.0,100.99,82.21
2018,6,7,8,45,789.5,137.0,4.35,14.85,690.5,122.06,81.45
2018,6,7,9,0,806.0,140.0,4.3,15.3,734.0,177.47,108.06
2018,6,7,9,15,826.0,138.5,4.35,15.75,775.0,232.21,146.96
2018,6,7,9,30,846.0,137.0,4.4,16.2,816.0,288.61,193.47
2018,6,7,9,45,866.0,133.0,4.5,16.65,852.5,348.22,245.03
2018,6,7,10,0,886.0,129.0,4.6,17.1,889.0,404.34,294.39
2018,6,7,10,15,892.5,130.5,4.75,17.35,916.0,459.07,342.75
2018,6,7,10,30,899.0,132.0,4.9,17.6,943.0,512.85,389.33
2018,6,7,10,45,903.0,133.5,5.05,17.85,963.0,564.17,432.94
2018,6,7,11,0,907.0,135.0,5.2,18.1,983.0,613.88,474.19
2018,6,7,11,15,911.0,135.0,5.3,18.2,996.5,660.75,512.5
2018,6,7,11,30,915.0,135.0,5.4,18.3,1010.0,705.63,548.48
2018,6,7,11,45,918.0,134.0,5.5,18.35,1016.0,746.95,581.26
2018,6,7,12,0,921.0,133.0,5.6,18.4,1022.0,785.85,611.73
2018,6,7,12,15,921.5,132.5,5.6,18.45,1020.5,820.63,638.14
2018,6,7,12,30,922.0,132.0,5.6,18.5,1019.0,852.5,660.94
2018,6,7,12,45,921.0,131.5,5.65,18.6,1010.0,880.01,680.72
2018,6,7,13,0,920.0,131.0,5.7,18.7,1001.0,904.14,698.13
2018,6,7,13,15,918.0,129.5,5.7,18.7,985.0,923.02,711.86
2018,6,7,13,30,916.0,128.0,5.7,18.7,969.0,938.17,723.07
2018,6,7,13,45,913.0,126.0,5.7,18.75,946.0,948.17,730.61
2018,6,7,14,0,910.0,124.0,5.7,18.8,923.0,954.31,735.56
2018,6,7,14,15,905.0,121.5,5.65,18.7,893.5,954.26,736.41
2018,6,7,14,30,900.0,119.0,5.6,18.6,864.0,950.32,734.68
2018,6,7,14,45,892.5,116.5,5.6,18.5,828.5,940.29,729.08
2018,6,7,15,0,885.0,114.0,5.6,18.4,793.0,926.54,720.96
2018,6,7,15,15,873.0,111.5,5.6,18.4,751.5,905.21,707.2
2018,6,7,15,30,861.0,109.0,5.6,18.4,710.0,891.15,698.8
2018,6,7,15,45,848.0,105.0,5.5,17.95,664.5,860.35,678.88
2018,6,7,16,0,835.0,101.0,5.4,17.5,619.0,826.62,656.77
2018,6,7,16,15,818.0,96.5,5.3,17.1,570.5,786.4,629.53
2018,6,7,16,30,801.0,92.0,5.2,16.7,522.0,743.97,600.32
2018,6,7,16,45,777.0,88.0,5.15,16.25,471.5,694.96,565.96
2018,6,7,17,0,753.0,84.0,5.1,15.8,421.0,644.8,529.33
2018,6,7,17,15,718.0,79.5,4.95,15.15,369.0,588.84,486.38
2018,6,7,17,30,683.0,75.0,4.8,14.5,317.0,530.72,440.44
2018,6,7,17,45,634.0,69.5,4.7,13.9,266.5,464.38,386.31
2018,6,7,18,0,585.0,64.0,4.6,13.3,216.0,400.75,332.48
2018,6,7,18,15,511.5,56.5,4.4,12.6,169.0,326.5,268.15
2018,6,7,18,30,438.0,49.0,4.2,11.9,122.0,258.46,207.44
2018,6,7,18,45,326.5,39.0,4.0,11.2,83.5,180.95,138.38
2018,6,7,19,0,215.0,29.0,3.8,10.5,45.0,112.41,65.93
2018,6,7,19,15,113.0,15.5,3.8,10.15,23.5,40.9,0.0
2018,6,7,19,30,11.0,2.0,3.8,9.8,2.0,0.0,0.0
2018,6,7,19,45,5.5,1.0,3.8,9.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,4,45,58.0,8.0,2.45,7.35,10.0,0.0,0.0
2018,6,8,5,0,116.0,16.0,2.6,7.7,20.0,12.59,0.0
2018,6,8,5,15,237.5,27.5,2.75,8.35,52.0,22.61,11.55
2018,6,8,5,30,359.0,39.0,2.9,9.0,84.0,32.07,22.59
2018,6,8,5,45,443.0,47.5,3.05,9.65,127.5,38.86,29.28
2018,6,8,6,0,527.0,56.0,3.2,10.3,171.0,45.7,35.72
2018,6,8,6,15,583.5,62.5,3.1,10.95,220.0,50.75,40.35
2018,6,8,6,30,640.0,69.0,3.0,11.6,269.0,55.8,44.8
2018,6,8,6,45,679.5,74.0,2.95,12.25,320.0,59.52,47.92
2018,6,8,7,0,719.0,79.0,2.9,12.9,371.0,68.41,55.55
2018,6,8,7,15,747.0,83.0,2.85,13.6,421.5,71.33,57.77
2018,6,8,7,30,775.0,87.0,2.8,14.3,472.0,74.19,59.9
2018,6,8,7,45,797.0,90.0,2.8,15.0,521.5,76.15,61.22
2018,6,8,8,0,819.0,93.0,2.8,15.7,571.0,78.05,62.47
2018,6,8,8,15,835.0,96.0,2.8,16.4,617.5,79.71,63.52
2018,6,8,8,30,851.0,99.0,2.8,17.1,664.0,90.34,72.23
2018,6,8,8,45,863.5,101.0,2.85,17.8,706.5,112.02,71.54
2018,6,8,9,0,876.0,103.0,2.9,18.5,749.0,169.49,97.66
2018,6,8,9,15,885.0,105.5,2.95,19.15,787.0,227.53,138.5
2018,6,8,9,30,894.0,108.0,3.0,19.8,825.0,285.81,186.08
2018,6,8,9,45,900.0,109.5,3.05,20.45,856.5,342.6,234.98
2018,6,8,10,0,906.0,111.0,3.1,21.1,888.0,398.79,283.6
2018,6,8,10,15,912.0,112.0,3.15,21.65,914.5,453.83,330.59
2018,6,8,10,30,918.0,113.0,3.2,22.2,941.0,507.83,375.51
2018,6,8,10,45,922.0,113.5,3.25,22.75,960.5,559.18,417.11
2018,6,8,11,0,926.0,114.0,3.3,23.3,980.0,608.85,456.13
2018,6,8,11,15,929.0,113.5,3.4,23.7,992.5,655.32,492.11
2018,6,8,11,30,932.0,113.0,3.5,24.1,1005.0,699.62,525.58
2018,6,8,11,45,933.0,113.0,3.6,24.5,1010.0,740.61,555.89
2018,6,8,12,0,934.0,113.0,3.7,24.9,1015.0,778.98,583.71
2018,6,8,12,15,931.5,114.5,3.85,25.0,1012.5,813.12,608.37
2018,6,8,12,30,929.0,116.0,4.0,25.1,1010.0,844.17,629.98
2018,6,8,12,45,924.5,117.0,4.2,25.2,999.5,869.91,648.22
2018,6,8,13,0,920.0,118.0,4.4,25.3,989.0,892.14,664.14
2018,6,8,13,15,916.5,117.0,4.55,25.2,972.0,909.88,677.5
2018,6,8,13,30,913.0,116.0,4.7,25.1,955.0,923.88,688.78
2018,6,8,13,45,909.0,114.0,4.85,25.0,931.5,932.71,696.69
2018,6,8,14,0,905.0,112.0,5.0,24.9,908.0,937.68,702.13
2018,6,8,14,15,899.0,110.5,5.15,24.65,878.5,937.45,704.57
2018,6,8,14,30,893.0,109.0,5.3,24.4,849.0,933.42,704.5
2018,6,8,14,45,886.0,106.0,5.45,24.15,813.5,923.22,700.25
2018,6,8,15,0,879.0,103.0,5.6,23.9,778.0,909.32,693.47
2018,6,8,15,15,867.5,101.0,5.6,23.9,737.5,888.89,680.59
2018,6,8,15,30,856.0,99.0,5.6,23.9,697.0,865.19,665.44
2018,6,8,15,45,844.0,95.0,5.75,23.0,652.5,835.83,649.28
2018,6,8,16,0,832.0,91.0,5.9,22.1,608.0,812.46,637.18
2018,6,8,16,15,818.0,86.5,5.9,21.5,561.0,774.75,612.86
2018,6,8,16,30,804.0,82.0,5.9,20.9,514.0,734.68,586.46
2018,6,8,16,45,783.5,78.0,5.85,20.3,465.0,688.28,554.58
2018,6,8,17,0,763.0,74.0,5.8,19.7,416.0,640.53,520.72
2018,6,8,17,15,734.0,69.0,5.65,18.95,365.5,584.94,478.68
2018,6,8,17,30,705.0,64.0,5.5,18.2,315.0,529.38,435.28
2018,6,8,17,45,664.5,59.0,5.35,17.45,266.0,467.58,385.27
2018,6,8,18,0,624.0,54.0,5.2,16.7,217.0,409.95,336.73
2018,6,8,18,15,561.5,48.0,4.95,15.9,171.0,341.07,277.19
2018,6,8,18,30,499.0,42.0,4.7,15.1,125.0,277.32,220.2
2018,6,8,18,45,398.0,34.0,4.5,14.35,86.5,202.93,153.65
2018,6,8,19,0,297.0,26.0,4.3,13.6,48.0,135.76,80.93
2018,6,8,19,15,163.5,15.0,4.25,13.15,25.5,53.38,0.0
2018,6,8,19,30,30.0,4.0,4.2,12.7,3.0,0.0,0.0
2018,6,8,19,45,15.0,2.0,4.15,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,9,4,45,6.0,5.5,3.9,9.7,5.5,0.0,0.0
2018,6,9,5,0,12.0,11.0,4.1,9.9,11.0,8.65,0.0
2018,6,9,5,15,12.0,12.5,4.3,10.15,13.0,9.84,1.8
2018,6,9,5,30,12.0,14.0,4.5,10.4,15.0,11.04,4.03
2018,6,9,5,45,6.0,13.5,4.7,10.7,14.0,10.63,3.87
2018,6,9,6,0,0.0,13.0,4.9,11.0,13.0,9.86,3.27
2018,6,9,6,15,0.0,28.0,4.95,11.2,28.0,21.33,13.7
2018,6,9,6,30,0.0,43.0,5.0,11.4,43.0,32.85,24.13
2018,6,9,6,45,25.5,97.5,5.05,11.6,108.0,71.71,58.98
2018,6,9,7,0,51.0,152.0,5.1,11.8,173.0,105.81,89.05
2018,6,9,7,15,69.5,177.5,5.1,11.95,210.0,121.83,102.78
2018,6,9,7,30,88.0,203.0,5.1,12.1,247.0,137.52,116.07
2018,6,9,7,45,114.5,227.5,5.05,12.2,290.5,146.96,123.81
2018,6,9,8,0,141.0,252.0,5.0,12.3,334.0,160.47,135.01
2018,6,9,8,15,215.5,269.0,5.05,12.6,406.5,171.26,143.69
2018,6,9,8,30,290.0,286.0,5.1,12.9,479.0,171.93,143.69
2018,6,9,8,45,310.5,300.5,5.1,13.2,519.0,188.08,144.77
2018,6,9,9,0,331.0,315.0,5.1,13.5,559.0,224.48,165.8
2018,6,9,9,15,336.5,332.0,5.1,13.95,591.0,262.25,193.48
2018,6,9,9,30,342.0,349.0,5.1,14.4,623.0,300.86,224.38
2018,6,9,9,45,389.5,349.5,5.15,14.9,674.0,342.76,257.48
2018,6,9,10,0,437.0,350.0,5.2,15.4,725.0,384.42,291.21
2018,6,9,10,15,471.0,352.5,5.25,15.9,768.0,432.53,330.45
2018,6,9,10,30,505.0,355.0,5.3,16.4,811.0,483.61,371.61
2018,6,9,10,45,602.5,310.0,5.35,16.9,865.5,533.91,411.88
2018,6,9,11,0,700.0,265.0,5.4,17.4,920.0,595.06,460.32
2018,6,9,11,15,627.0,316.5,5.5,17.7,909.0,626.45,485.13
2018,6,9,11,30,554.0,368.0,5.6,18.0,898.0,656.77,507.96
2018,6,9,11,45,572.5,345.0,5.7,18.3,895.5,684.3,529.81
2018,6,9,12,0,591.0,322.0,5.8,18.6,893.0,706.17,547.38
2018,6,9,12,15,448.0,388.5,5.85,18.6,821.0,682.07,527.87
2018,6,9,12,30,305.0,455.0,5.9,18.6,749.0,637.82,492.98
2018,6,9,12,45,397.0,421.0,5.95,18.65,799.5,701.36,542.72
2018,6,9,13,0,489.0,387.0,6.0,18.7,850.0,778.17,601.18
2018,6,9,13,15,640.5,294.0,6.05,18.65,889.5,847.3,656.11
2018,6,9,13,30,792.0,201.0,6.1,18.6,929.0,905.86,702.82
2018,6,9,13,45,688.5,252.0,6.15,18.6,873.5,884.27,686.02
2018,6,9,14,0,585.0,303.0,6.2,18.6,818.0,843.37,655.09
2018,6,9,14,15,506.5,319.5,6.2,18.45,754.5,793.96,618.91
2018,6,9,14,30,428.0,336.0,6.2,18.3,691.0,741.43,579.97
2018,6,9,14,45,481.5,298.0,6.2,18.2,681.5,756.38,594.21
2018,6,9,15,0,535.0,260.0,6.2,18.1,672.0,766.98,605.07
2018,6,9,15,15,503.0,255.0,6.2,18.1,626.0,729.52,577.83
2018,6,9,15,30,471.0,250.0,6.2,18.1,580.0,690.46,549.34
2018,6,9,15,45,459.5,235.0,6.3,17.65,539.5,657.91,527.26
2018,6,9,16,0,448.0,220.0,6.4,17.2,499.0,623.59,503.44
2018,6,9,16,15,526.0,177.0,6.35,16.85,479.0,631.07,513.22
2018,6,9,16,30,604.0,134.0,6.3,16.5,459.0,640.26,523.81
2018,6,9,16,45,585.5,124.0,6.25,16.1,414.0,595.37,490.19
2018,6,9,17,0,567.0,114.0,6.2,15.7,369.0,549.53,455.24
2018,6,9,17,15,503.0,110.0,6.05,15.2,316.0,470.97,392.65
2018,6,9,17,30,439.0,106.0,5.9,14.7,263.0,405.32,338.99
2018,6,9,17,45,399.5,92.5,5.7,14.15,218.5,347.65,290.99
2018,6,9,18,0,360.0,79.0,5.5,13.6,174.0,292.58,243.86
2018,6,9,18,15,325.5,66.0,5.3,13.05,138.0,243.49,200.48
2018,6,9,18,30,291.0,53.0,5.1,12.5,102.0,197.35,158.51
2018,6,9,18,45,220.0,40.0,4.85,11.95,70.0,141.13,107.82
2018,6,9,19,0,149.0,27.0,4.6,11.4,38.0,89.91,54.51
2018,6,9,19,15,84.0,15.5,4.4,11.05,21.0,33.59,0.0
2018,6,9,19,30,19.0,4.0,4.2,10.7,4.0,0.0,0.0
2018,6,9,19,45,9.5,2.0,4.05,10.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,6,10,4,45,24.0,7.0,2.55,6.6,8.0,0.0,0.0
2018,6,10,5,0,48.0,14.0,2.7,6.9,16.0,11.02,0.0
2018,6,10,5,15,116.5,28.0,2.85,7.5,40.5,21.07,10.52
2018,6,10,5,30,185.0,42.0,3.0,8.1,65.0,31.39,22.09
2018,6,10,5,45,249.5,55.0,3.15,8.75,101.0,40.91,31.23
2018,6,10,6,0,314.0,68.0,3.3,9.4,137.0,50.34,40.05
2018,6,10,6,15,367.5,80.5,3.4,10.15,181.0,59.2,48.11
2018,6,10,6,30,421.0,93.0,3.5,10.9,225.0,67.92,55.82
2018,6,10,6,45,497.0,97.0,3.6,11.7,279.5,73.32,60.36
2018,6,10,7,0,573.0,101.0,3.7,12.5,334.0,76.0,62.37
2018,6,10,7,15,621.0,105.5,3.75,13.2,388.5,78.66,64.33
2018,6,10,7,30,669.0,110.0,3.8,13.9,443.0,81.35,66.28
2018,6,10,7,45,743.0,102.5,3.8,14.65,507.5,83.51,67.71
2018,6,10,8,0,817.0,95.0,3.8,15.4,572.0,79.32,63.65
2018,6,10,8,15,833.5,97.5,3.8,16.0,618.5,80.62,64.42
2018,6,10,8,30,850.0,100.0,3.8,16.6,665.0,90.89,72.86
2018,6,10,8,45,863.0,102.5,3.75,17.2,708.0,111.06,71.99
2018,6,10,9,0,876.0,105.0,3.7,17.8,751.0,168.8,97.81
2018,6,10,9,15,888.0,106.0,3.7,18.3,790.0,226.41,138.13
2018,6,10,9,30,900.0,107.0,3.7,18.8,829.0,284.58,185.74
2018,6,10,9,45,909.5,107.0,3.65,19.3,862.0,341.7,235.21
2018,6,10,10,0,919.0,107.0,3.6,19.8,895.0,398.59,284.81
2018,6,10,10,15,925.0,107.5,3.55,20.2,921.5,453.92,332.61
2018,6,10,10,30,931.0,108.0,3.5,20.6,948.0,508.17,378.28
2018,6,10,10,45,935.0,108.0,3.5,21.0,967.5,559.76,420.67
2018,6,10,11,0,939.0,108.0,3.5,21.4,987.0,609.62,460.43
2018,6,10,11,15,943.0,107.0,3.5,21.7,999.5,656.84,497.24
2018,6,10,11,30,947.0,106.0,3.5,22.0,1012.0,701.93,531.48
2018,6,10,11,45,950.5,103.5,3.55,22.25,1017.5,743.22,562.49
2018,6,10,12,0,954.0,101.0,3.6,22.5,1023.0,781.94,591.03
2018,6,10,12,15,953.5,100.5,3.7,22.65,1020.5,816.5,615.59
2018,6,10,12,30,953.0,100.0,3.8,22.8,1018.0,847.93,637.27
2018,6,10,12,45,951.5,99.5,3.9,22.95,1008.5,875.25,656.12
2018,6,10,13,0,950.0,99.0,4.0,23.1,999.0,899.05,672.62
2018,6,10,13,15,947.0,98.0,4.1,23.1,982.0,917.46,685.91
2018,6,10,13,30,944.0,97.0,4.2,23.1,965.0,932.05,696.74
2018,6,10,13,45,940.0,95.5,4.3,23.05,941.5,941.39,704.28
2018,6,10,14,0,936.0,94.0,4.4,23.0,918.0,946.79,709.31
2018,6,10,14,15,930.0,92.0,4.5,22.8,887.5,945.93,710.73
2018,6,10,14,30,924.0,90.0,4.6,22.6,857.0,941.13,709.85
2018,6,10,14,45,916.0,88.5,4.7,22.4,821.5,931.19,705.53
2018,6,10,15,0,908.0,87.0,4.8,22.2,786.0,917.53,698.71
2018,6,10,15,15,897.5,85.0,4.8,22.2,745.5,897.5,686.26
2018,6,10,15,30,887.0,83.0,4.8,22.2,705.0,874.09,671.48
2018,6,10,15,45,874.5,80.5,4.95,21.45,660.5,845.19,655.65
2018,6,10,16,0,862.0,78.0,5.1,20.7,616.0,813.37,637.38
2018,6,10,16,15,846.0,75.0,5.15,20.15,568.0,775.45,613.25
2018,6,10,16,30,830.0,72.0,5.2,19.6,520.0,735.27,587.03
2018,6,10,16,45,808.0,69.0,5.2,19.05,470.5,688.67,555.2
2018,6,10,17,0,786.0,66.0,5.2,18.5,421.0,647.11,526.58
2018,6,10,17,15,756.0,63.0,5.15,17.8,370.5,592.46,485.56
2018,6,10,17,30,726.0,60.0,5.1,17.1,320.0,537.84,443.06
2018,6,10,17,45,683.5,55.5,5.0,16.4,270.0,474.69,392.0
2018,6,10,18,0,641.0,51.0,4.9,15.7,220.0,413.53,340.62
2018,6,10,18,15,577.0,46.0,4.75,14.95,174.0,343.95,280.48
2018,6,10,18,30,513.0,41.0,4.6,14.2,128.0,282.35,225.11
2018,6,10,18,45,410.5,33.5,4.4,13.45,89.0,207.25,157.88
2018,6,10,19,0,308.0,26.0,4.2,12.7,50.0,140.3,87.36
2018,6,10,19,15,174.5,16.0,4.1,12.25,27.5,57.1,0.0
2018,6,10,19,30,41.0,6.0,4.0,11.8,5.0,0.0,0.0
2018,6,10,19,45,20.5,3.0,3.95,11.4,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,6,11,4,45,74.5,8.0,2.0,7.95,10.5,0.0,0.0
2018,6,11,5,0,149.0,16.0,2.2,8.3,21.0,12.59,0.0
2018,6,11,5,15,280.5,25.5,2.2,8.9,53.5,21.04,10.44
2018,6,11,5,30,412.0,35.0,2.2,9.5,86.0,29.02,19.89
2018,6,11,5,45,493.5,41.0,2.25,10.05,129.5,34.02,24.92
2018,6,11,6,0,575.0,47.0,2.3,10.6,173.0,39.18,29.82
2018,6,11,6,15,627.5,52.0,2.2,11.55,221.5,46.97,36.86
2018,6,11,6,30,680.0,57.0,2.1,12.5,270.0,51.49,40.79
2018,6,11,6,45,716.5,61.0,2.0,13.45,320.5,55.02,43.7
2018,6,11,7,0,753.0,65.0,1.9,14.4,371.0,58.54,46.5
2018,6,11,7,15,779.5,68.0,2.0,15.35,421.5,61.12,48.42
2018,6,11,7,30,806.0,71.0,2.1,16.3,472.0,63.67,50.27
2018,6,11,7,45,826.0,74.0,2.2,17.25,521.5,73.76,58.61
2018,6,11,8,0,846.0,77.0,2.3,18.2,571.0,76.62,60.61
2018,6,11,8,15,862.0,79.0,2.3,18.9,617.5,78.6,61.93
2018,6,11,8,30,878.0,81.0,2.3,19.6,664.0,80.46,63.14
2018,6,11,8,45,890.0,83.0,2.35,20.25,707.0,100.06,62.32
2018,6,11,9,0,902.0,85.0,2.4,20.9,750.0,158.64,87.63
2018,6,11,9,15,904.5,90.0,2.4,21.55,786.5,218.35,129.07
2018,6,11,9,30,907.0,95.0,2.4,22.2,823.0,277.6,176.97
2018,6,11,9,45,905.0,102.0,2.4,22.85,853.5,336.16,226.85
2018,6,11,10,0,903.0,109.0,2.4,23.5,884.0,393.33,275.67
2018,6,11,10,15,909.5,110.0,2.4,24.0,911.0,448.33,321.89
2018,6,11,10,30,916.0,111.0,2.4,24.5,938.0,502.34,366.08
2018,6,11,10,45,921.0,111.5,2.45,25.0,958.5,554.05,407.33
2018,6,11,11,0,926.0,112.0,2.5,25.5,979.0,604.18,446.12
2018,6,11,11,15,929.0,112.5,2.55,25.85,992.0,651.34,481.88
2018,6,11,11,30,932.0,113.0,2.6,26.2,1005.0,696.38,515.15
2018,6,11,11,45,933.5,113.0,2.6,26.6,1011.0,737.74,544.68
2018,6,11,12,0,935.0,113.0,2.6,27.0,1017.0,776.53,571.71
2018,6,11,12,15,937.5,111.5,2.7,27.25,1016.5,812.19,596.47
2018,6,11,12,30,940.0,110.0,2.8,27.5,1016.0,844.95,618.19
2018,6,11,12,45,941.0,108.0,2.85,27.7,1007.5,872.96,636.52
2018,6,11,13,0,942.0,106.0,2.9,27.9,999.0,897.56,652.62
2018,6,11,13,15,939.0,105.0,3.0,28.0,982.5,916.01,665.36
2018,6,11,13,30,936.0,104.0,3.1,28.1,966.0,930.68,675.75
2018,6,11,13,45,932.5,103.0,3.15,28.2,943.5,941.06,683.12
2018,6,11,14,0,929.0,102.0,3.2,28.3,921.0,947.55,688.1
2018,6,11,14,15,923.0,101.0,3.3,28.3,891.5,947.88,689.83
2018,6,11,14,30,917.0,100.0,3.4,28.3,862.0,944.34,689.17
2018,6,11,14,45,909.0,98.0,3.45,28.25,826.5,934.16,684.07
2018,6,11,15,0,901.0,96.0,3.5,28.2,791.0,920.25,676.63
2018,6,11,15,15,890.0,94.5,3.5,28.2,750.5,900.61,665.01
2018,6,11,15,30,879.0,93.0,3.5,28.2,710.0,877.62,651.21
2018,6,11,15,45,866.0,90.0,3.6,27.75,665.0,848.13,634.64
2018,6,11,16,0,853.0,87.0,3.7,27.3,620.0,815.73,615.85
2018,6,11,16,15,835.5,84.0,3.7,26.8,572.0,777.04,592.03
2018,6,11,16,30,818.0,81.0,3.7,26.3,524.0,743.81,571.75
2018,6,11,16,45,795.0,78.0,3.7,25.85,474.0,696.42,540.73
2018,6,11,17,0,772.0,75.0,3.7,25.4,424.0,647.79,507.89
2018,6,11,17,15,740.0,71.5,3.7,24.45,373.5,591.7,468.23
2018,6,11,17,30,708.0,68.0,3.7,23.5,323.0,535.77,427.13
2018,6,11,17,45,661.5,63.5,3.7,22.6,272.5,473.39,379.11
2018,6,11,18,0,615.0,59.0,3.7,21.7,222.0,411.27,329.31
2018,6,11,18,15,546.0,52.5,3.75,20.5,175.0,339.07,269.86
2018,6,11,18,30,477.0,46.0,3.8,19.3,128.0,272.59,212.91
2018,6,11,18,45,370.0,37.5,3.85,18.1,89.0,196.32,147.09
2018,6,11,19,0,263.0,29.0,3.9,16.9,50.0,128.89,80.12
2018,6,11,19,15,146.0,17.0,4.0,16.15,27.5,50.68,0.0
2018,6,11,19,30,29.0,5.0,4.1,15.4,5.0,3.93,0.0
2018,6,11,19,45,14.5,2.5,4.15,14.65,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,12,4,45,82.5,8.0,2.0,10.05,11.0,6.29,0.0
2018,6,12,5,0,165.0,16.0,2.2,10.5,22.0,12.59,0.0
2018,6,12,5,15,302.5,25.0,2.3,11.15,55.5,20.69,10.05
2018,6,12,5,30,440.0,34.0,2.4,11.8,89.0,28.35,19.09
2018,6,12,5,45,522.0,40.0,2.5,12.5,133.5,33.44,24.13
2018,6,12,6,0,604.0,46.0,2.6,13.2,178.0,41.91,31.92
2018,6,12,6,15,656.0,50.0,2.5,14.1,227.0,45.67,35.31
2018,6,12,6,30,708.0,54.0,2.4,15.0,276.0,49.51,38.6
2018,6,12,6,45,744.0,58.0,2.3,15.85,327.5,53.16,41.62
2018,6,12,7,0,780.0,62.0,2.2,16.7,379.0,56.8,44.54
2018,6,12,7,15,805.5,64.5,2.2,17.9,429.5,65.64,51.85
2018,6,12,7,30,831.0,67.0,2.2,19.1,480.0,68.62,53.96
2018,6,12,7,45,850.5,69.0,2.15,20.35,529.5,71.04,55.54
2018,6,12,8,0,870.0,71.0,2.1,21.6,579.0,73.35,57.01
2018,6,12,8,15,884.5,73.5,2.2,22.5,626.0,75.74,58.62
2018,6,12,8,30,899.0,76.0,2.3,23.4,673.0,77.99,60.1
2018,6,12,8,45,910.5,77.5,2.4,24.25,716.0,96.78,58.95
2018,6,12,9,0,922.0,79.0,2.5,25.1,759.0,156.11,83.64
2018,6,12,9,15,931.0,80.5,2.6,25.75,797.5,215.78,123.92
2018,6,12,9,30,940.0,82.0,2.7,26.4,836.0,275.67,171.45
2018,6,12,9,45,947.0,83.0,2.85,27.05,869.0,334.62,221.01
2018,6,12,10,0,954.0,84.0,3.0,27.7,902.0,393.06,270.51
2018,6,12,10,15,959.0,85.0,3.05,28.15,929.0,449.93,318.18
2018,6,12,10,30,964.0,86.0,3.1,28.6,956.0,505.58,363.67
2018,6,12,10,45,967.5,86.5,3.2,29.05,976.0,558.65,406.01
2018,6,12,11,0,971.0,87.0,3.3,29.5,996.0,609.9,445.73
2018,6,12,11,15,973.0,87.5,3.4,29.7,1009.0,658.21,482.67
2018,6,12,11,30,975.0,88.0,3.5,29.9,1022.0,704.17,517.02
2018,6,12,11,45,975.5,88.5,3.6,30.1,1027.5,746.59,548.13
2018,6,12,12,0,976.0,89.0,3.7,30.3,1033.0,786.24,576.7
2018,6,12,12,15,974.5,90.0,3.8,30.25,1031.0,821.85,601.42
2018,6,12,12,30,973.0,91.0,3.9,30.2,1029.0,854.25,623.58
2018,6,12,12,45,969.0,92.5,4.05,30.2,1019.0,881.69,642.55
2018,6,12,13,0,965.0,94.0,4.2,30.2,1009.0,905.52,659.2
2018,6,12,13,15,962.0,93.5,4.25,30.05,992.5,924.66,672.77
2018,6,12,13,30,959.0,93.0,4.3,29.9,976.0,939.96,683.92
2018,6,12,13,45,955.0,92.0,4.4,29.75,953.0,949.97,691.99
2018,6,12,14,0,951.0,91.0,4.5,29.6,930.0,956.02,697.59
2018,6,12,14,15,945.5,90.0,4.55,29.35,900.5,956.74,699.85
2018,6,12,14,30,940.0,89.0,4.6,29.1,871.0,953.51,699.66
2018,6,12,14,45,933.0,87.5,4.6,28.85,836.0,944.52,695.46
2018,6,12,15,0,926.0,86.0,4.6,28.6,801.0,931.73,688.93
2018,6,12,15,15,916.0,84.0,4.6,28.6,760.0,912.05,677.15
2018,6,12,15,30,906.0,82.0,4.6,28.6,719.0,888.89,663.08
2018,6,12,15,45,893.5,80.5,4.6,27.9,674.5,860.86,647.51
2018,6,12,16,0,881.0,79.0,4.6,27.2,630.0,829.85,629.72
2018,6,12,16,15,865.5,76.0,4.55,26.6,582.0,791.97,606.29
2018,6,12,16,30,850.0,73.0,4.5,26.0,534.0,751.72,580.84
2018,6,12,16,45,828.5,70.0,4.45,25.4,483.5,704.93,550.18
2018,6,12,17,0,807.0,67.0,4.4,24.8,433.0,663.08,522.59
2018,6,12,17,15,778.0,64.0,4.35,23.85,382.0,608.35,483.71
2018,6,12,17,30,749.0,61.0,4.3,22.9,331.0,553.47,443.09
2018,6,12,17,45,706.5,57.0,4.25,21.9,280.5,489.9,394.04
2018,6,12,18,0,664.0,53.0,4.2,20.9,230.0,428.17,344.32
2018,6,12,18,15,599.0,47.5,4.15,19.8,182.0,356.37,284.58
2018,6,12,18,30,534.0,42.0,4.1,18.7,134.0,292.7,229.21
2018,6,12,18,45,429.5,35.0,4.0,17.55,94.0,216.12,162.42
2018,6,12,19,0,325.0,28.0,3.9,16.4,54.0,148.27,93.79
2018,6,12,19,15,184.5,16.5,4.0,15.7,29.5,60.21,0.0
2018,6,12,19,30,44.0,5.0,4.1,15.0,5.0,3.93,0.0
2018,6,12,19,45,22.0,2.5,4.15,14.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,4,45,64.5,7.5,3.2,8.9,10.0,5.9,0.0
2018,6,13,5,0,129.0,15.0,3.3,9.1,20.0,11.8,0.0
2018,6,13,5,15,279.5,25.0,3.25,9.7,54.5,20.61,10.07
2018,6,13,5,30,430.0,35.0,3.2,10.3,89.0,29.12,19.89
2018,6,13,5,45,519.0,41.0,3.15,10.95,134.5,34.21,24.97
2018,6,13,6,0,608.0,47.0,3.1,11.6,180.0,42.79,32.92
