Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,3,4,45,32.5,6.0,2.8,9.6,6.5,0.0,0.0
2018,7,3,5,0,65.0,12.0,3.0,9.9,13.0,9.44,0.0
2018,7,3,5,15,179.5,25.0,3.05,10.4,41.5,19.01,4.65
2018,7,3,5,30,294.0,38.0,3.1,10.9,70.0,31.21,21.18
2018,7,3,5,45,386.5,47.0,3.15,11.35,111.5,38.32,28.39
2018,7,3,6,0,479.0,56.0,3.2,11.8,153.0,45.5,35.21
2018,7,3,6,15,540.0,63.0,3.15,12.3,201.0,50.85,40.18
2018,7,3,6,30,601.0,70.0,3.1,12.8,249.0,56.22,44.96
2018,7,3,6,45,643.5,76.0,3.0,13.3,299.5,60.58,48.71
2018,7,3,7,0,686.0,82.0,2.9,13.8,350.0,64.9,52.3
2018,7,3,7,15,719.0,86.0,2.9,14.45,401.5,67.62,54.38
2018,7,3,7,30,752.0,90.0,2.9,15.1,453.0,76.08,61.43
2018,7,3,7,45,777.0,93.0,2.9,15.75,503.0,77.99,62.71
2018,7,3,8,0,802.0,96.0,2.9,16.4,553.0,79.87,63.94
2018,7,3,8,15,822.0,98.5,2.9,17.0,601.0,81.23,64.74
2018,7,3,8,30,842.0,101.0,2.9,17.6,649.0,82.52,65.49
2018,7,3,8,45,858.5,102.0,2.9,18.25,693.5,93.23,74.21
2018,7,3,9,0,875.0,103.0,2.9,18.9,738.0,150.1,86.6
2018,7,3,9,15,874.5,110.5,2.95,19.4,774.0,209.67,125.17
2018,7,3,9,30,874.0,118.0,3.0,19.9,810.0,268.53,171.88
2018,7,3,9,45,867.5,128.0,3.05,20.45,839.5,326.33,221.33
2018,7,3,10,0,861.0,138.0,3.1,21.0,869.0,382.32,269.96
2018,7,3,10,15,871.5,137.5,3.25,21.4,898.0,436.48,316.49
2018,7,3,10,30,882.0,137.0,3.4,21.8,927.0,490.15,361.74
2018,7,3,10,45,891.0,135.5,3.5,22.25,949.5,541.74,404.13
2018,7,3,11,0,900.0,134.0,3.6,22.7,972.0,592.22,444.49
2018,7,3,11,15,905.0,133.5,3.75,22.95,986.5,639.71,482.06
2018,7,3,11,30,910.0,133.0,3.9,23.2,1001.0,685.35,517.37
2018,7,3,11,45,914.0,132.0,4.05,23.4,1009.0,727.94,549.85
2018,7,3,12,0,918.0,131.0,4.2,23.6,1017.0,768.26,580.09
2018,7,3,12,15,912.5,134.5,4.35,23.7,1014.5,802.41,605.6
2018,7,3,12,30,907.0,138.0,4.5,23.8,1012.0,833.47,627.98
2018,7,3,12,45,898.0,141.5,4.6,23.85,1001.0,858.47,645.77
2018,7,3,13,0,889.0,145.0,4.7,23.9,990.0,879.96,661.23
2018,7,3,13,15,886.5,144.0,4.8,23.85,975.0,899.77,675.91
2018,7,3,13,30,884.0,143.0,4.9,23.8,960.0,916.01,688.25
2018,7,3,13,45,881.0,140.0,5.0,23.7,938.0,926.41,696.86
2018,7,3,14,0,878.0,137.0,5.1,23.6,916.0,933.02,703.02
2018,7,3,14,15,872.5,134.0,5.15,23.4,887.0,933.55,705.1
2018,7,3,14,30,867.0,131.0,5.2,23.2,858.0,930.27,704.7
2018,7,3,14,45,859.0,128.5,5.3,22.95,823.5,921.44,701.04
2018,7,3,15,0,851.0,126.0,5.4,22.7,789.0,921.41,703.65
2018,7,3,15,15,838.5,123.0,5.4,22.7,748.5,900.46,690.32
2018,7,3,15,30,826.0,120.0,5.4,22.7,708.0,876.2,674.77
2018,7,3,15,45,812.5,116.0,5.3,21.95,664.0,846.88,657.03
2018,7,3,16,0,799.0,112.0,5.2,21.2,620.0,814.69,637.07
2018,7,3,16,15,783.0,107.5,5.15,20.75,573.5,777.28,612.61
2018,7,3,16,30,767.0,103.0,5.1,20.3,527.0,737.6,586.17
2018,7,3,16,45,744.0,98.0,5.0,19.8,477.5,690.12,553.36
2018,7,3,17,0,721.0,93.0,4.9,19.3,428.0,644.85,520.89
2018,7,3,17,15,688.0,88.0,4.8,18.7,377.5,588.55,478.77
2018,7,3,17,30,655.0,83.0,4.7,18.1,327.0,532.57,435.66
2018,7,3,17,45,610.0,76.5,4.65,17.5,277.0,468.57,384.8
2018,7,3,18,0,565.0,70.0,4.6,16.9,227.0,406.84,333.98
2018,7,3,18,15,499.5,62.5,4.45,16.25,180.5,336.64,274.42
2018,7,3,18,30,434.0,55.0,4.3,15.6,134.0,271.61,217.51
2018,7,3,18,45,339.0,44.0,4.1,14.95,94.5,197.81,152.74
2018,7,3,19,0,244.0,33.0,3.9,14.3,55.0,134.26,92.83
2018,7,3,19,15,138.5,19.5,3.85,13.9,30.5,66.67,0.0
2018,7,3,19,30,33.0,6.0,3.8,13.5,6.0,11.95,0.0
2018,7,3,19,45,16.5,3.0,3.75,13.05,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,4,45,36.5,6.0,2.85,9.1,6.5,0.0,0.0
2018,7,4,5,0,73.0,12.0,3.1,9.4,13.0,9.44,0.0
2018,7,4,5,15,195.5,24.0,3.3,9.95,41.5,18.32,3.62
2018,7,4,5,30,318.0,36.0,3.5,10.5,70.0,29.65,19.81
2018,7,4,5,45,361.5,40.5,3.65,11.0,98.0,32.87,23.58
2018,7,4,6,0,405.0,45.0,3.8,11.5,126.0,36.23,26.94
2018,7,4,6,15,202.5,47.0,3.8,12.05,87.5,34.79,25.78
2018,7,4,6,30,0.0,49.0,3.8,12.6,49.0,37.47,28.18
2018,7,4,6,45,1.0,75.0,3.8,13.1,75.5,57.07,45.62
2018,7,4,7,0,2.0,101.0,3.8,13.6,102.0,75.5,61.75
2018,7,4,7,15,47.0,141.0,3.75,14.1,163.5,100.25,83.15
2018,7,4,7,30,92.0,181.0,3.7,14.6,225.0,125.2,104.35
2018,7,4,7,45,190.0,198.0,3.7,15.15,302.0,133.17,110.58
2018,7,4,8,0,288.0,215.0,3.7,15.7,379.0,138.09,114.18
2018,7,4,8,15,483.0,178.0,3.7,16.2,480.5,114.66,93.61
2018,7,4,8,30,678.0,141.0,3.7,16.7,582.0,95.01,76.41
2018,7,4,8,45,706.0,146.0,3.7,17.25,632.5,97.23,77.93
2018,7,4,9,0,734.0,151.0,3.7,17.8,683.0,150.54,92.23
2018,7,4,9,15,797.0,135.5,3.8,18.3,741.5,206.03,126.32
2018,7,4,9,30,860.0,120.0,3.9,18.8,800.0,266.4,171.86
2018,7,4,9,45,879.0,117.0,3.95,19.3,838.0,322.45,219.51
2018,7,4,10,0,898.0,114.0,4.0,19.8,876.0,379.35,268.88
2018,7,4,10,15,907.5,114.0,4.05,20.2,905.0,435.16,317.4
2018,7,4,10,30,917.0,114.0,4.1,20.6,934.0,490.36,364.39
2018,7,4,10,45,925.0,112.0,4.2,21.0,956.0,542.59,408.02
2018,7,4,11,0,933.0,110.0,4.3,21.4,978.0,593.52,449.4
2018,7,4,11,15,938.0,109.5,4.45,21.6,993.0,642.26,488.68
2018,7,4,11,30,943.0,109.0,4.6,21.8,1008.0,689.05,525.63
2018,7,4,11,45,947.0,107.5,4.7,22.05,1015.5,732.27,558.94
2018,7,4,12,0,951.0,106.0,4.8,22.3,1023.0,773.07,589.85
2018,7,4,12,15,951.5,105.5,4.9,22.35,1022.5,809.43,617.14
2018,7,4,12,30,952.0,105.0,5.0,22.4,1022.0,842.8,640.94
2018,7,4,12,45,951.5,104.5,5.05,22.4,1014.5,872.19,661.8
2018,7,4,13,0,951.0,104.0,5.1,22.4,1007.0,898.16,680.32
2018,7,4,13,15,950.0,102.5,5.1,22.35,992.5,919.25,695.33
2018,7,4,13,30,949.0,101.0,5.1,22.3,978.0,936.58,707.83
2018,7,4,13,45,947.0,98.5,5.15,22.25,956.0,948.23,716.88
2018,7,4,14,0,945.0,96.0,5.2,22.2,934.0,955.9,723.34
2018,7,4,14,15,940.5,94.0,5.2,22.0,905.5,957.8,726.07
2018,7,4,14,30,936.0,92.0,5.2,21.8,877.0,955.72,726.21
2018,7,4,14,45,930.5,90.0,5.15,21.65,843.0,948.8,722.65
2018,7,4,15,0,925.0,88.0,5.1,21.5,809.0,938.02,716.55
2018,7,4,15,15,915.0,86.0,5.1,21.5,768.5,919.45,705.04
2018,7,4,15,30,905.0,84.0,5.1,21.5,728.0,897.36,691.14
2018,7,4,15,45,893.5,82.0,5.1,20.85,684.0,870.62,675.68
2018,7,4,16,0,882.0,80.0,5.1,20.2,640.0,840.79,657.87
2018,7,4,16,15,867.5,77.0,5.05,19.7,592.5,804.5,634.5
2018,7,4,16,30,853.0,74.0,5.0,19.2,545.0,765.7,609.01
2018,7,4,16,45,833.0,71.5,4.95,18.7,495.5,721.1,578.78
2018,7,4,17,0,813.0,69.0,4.9,18.2,446.0,681.5,551.81
2018,7,4,17,15,784.0,65.0,4.8,17.55,394.0,625.63,510.88
2018,7,4,17,30,755.0,61.0,4.7,16.9,342.0,569.54,467.78
2018,7,4,17,45,714.5,57.5,4.6,16.25,291.5,507.37,418.21
2018,7,4,18,0,674.0,54.0,4.5,15.6,241.0,446.73,367.99
2018,7,4,18,15,613.0,48.5,4.2,14.95,192.5,375.72,307.11
2018,7,4,18,30,552.0,43.0,3.9,14.3,144.0,312.2,250.56
2018,7,4,18,45,454.5,36.0,3.65,13.65,102.5,235.71,182.52
2018,7,4,19,0,357.0,29.0,3.4,13.0,61.0,169.09,117.34
2018,7,4,19,15,207.0,17.5,3.25,12.6,33.5,84.46,0.0
2018,7,4,19,30,57.0,6.0,3.1,12.2,6.0,17.26,0.0
2018,7,4,19,45,28.5,3.0,3.0,11.8,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,7,5,4,45,64.0,6.0,1.8,7.75,7.0,0.0,0.0
2018,7,5,5,0,128.0,12.0,2.0,8.2,14.0,9.44,0.0
2018,7,5,5,15,275.0,21.0,2.2,8.9,44.5,17.41,2.46
2018,7,5,5,30,422.0,30.0,2.4,9.6,75.0,25.1,15.94
2018,7,5,5,45,510.5,36.5,2.65,10.35,118.5,33.28,24.0
2018,7,5,6,0,599.0,43.0,2.9,11.1,162.0,39.38,29.81
2018,7,5,6,15,653.5,47.5,2.9,11.7,211.0,43.61,33.76
2018,7,5,6,30,708.0,52.0,2.9,12.3,260.0,47.91,37.6
2018,7,5,6,45,745.5,55.5,2.85,12.95,311.5,51.24,40.44
2018,7,5,7,0,783.0,59.0,2.8,13.6,363.0,54.59,43.21
2018,7,5,7,15,809.5,62.0,2.7,14.25,414.5,63.66,50.95
2018,7,5,7,30,836.0,65.0,2.6,14.9,466.0,67.08,53.62
2018,7,5,7,45,856.5,67.0,2.55,15.55,516.0,69.59,55.46
2018,7,5,8,0,877.0,69.0,2.5,16.2,566.0,72.01,57.21
2018,7,5,8,15,891.5,70.5,2.4,16.9,613.0,73.85,58.43
2018,7,5,8,30,906.0,72.0,2.3,17.6,660.0,75.58,59.56
2018,7,5,8,45,917.0,73.5,2.15,18.3,703.5,77.21,60.6
2018,7,5,9,0,928.0,75.0,2.0,19.0,747.0,136.97,74.48
2018,7,5,9,15,937.5,76.5,1.95,19.65,786.5,197.28,112.44
2018,7,5,9,30,947.0,78.0,1.9,20.3,826.0,257.95,159.91
2018,7,5,9,45,955.0,78.5,1.8,21.0,860.5,317.65,210.21
2018,7,5,10,0,963.0,79.0,1.7,21.7,895.0,376.99,260.79
2018,7,5,10,15,968.0,79.5,1.7,22.35,922.5,434.58,309.51
2018,7,5,10,30,973.0,80.0,1.7,23.0,950.0,490.99,355.89
2018,7,5,10,45,976.0,81.0,1.65,23.7,971.0,545.38,398.85
2018,7,5,11,0,979.0,82.0,1.6,24.4,992.0,597.93,438.75
2018,7,5,11,15,980.5,82.0,1.65,24.9,1005.0,646.8,475.51
2018,7,5,11,30,982.0,82.0,1.7,25.4,1018.0,693.28,509.44
2018,7,5,11,45,983.0,82.5,1.75,25.9,1025.0,737.27,540.68
2018,7,5,12,0,984.0,83.0,1.8,26.4,1032.0,778.52,569.25
2018,7,5,12,15,980.0,86.0,1.95,26.7,1030.5,815.21,594.4
2018,7,5,12,30,976.0,89.0,2.1,27.0,1029.0,848.6,616.66
2018,7,5,12,45,969.5,92.0,2.2,27.35,1019.5,876.54,634.77
2018,7,5,13,0,963.0,95.0,2.3,27.7,1010.0,900.81,650.53
2018,7,5,13,15,960.5,95.0,2.45,27.8,995.0,922.06,665.47
2018,7,5,13,30,958.0,95.0,2.6,27.9,980.0,939.53,678.06
2018,7,5,13,45,954.5,93.5,2.75,28.05,957.5,950.81,686.64
2018,7,5,14,0,951.0,92.0,2.9,28.2,935.0,958.11,692.77
2018,7,5,14,15,945.0,90.5,3.0,28.1,905.5,959.14,695.27
2018,7,5,14,30,939.0,89.0,3.1,28.0,876.0,956.18,695.33
2018,7,5,14,45,932.0,87.0,3.2,27.95,841.0,947.86,691.87
2018,7,5,15,0,925.0,85.0,3.3,27.9,806.0,935.69,685.97
2018,7,5,15,15,915.0,83.5,3.3,27.9,765.5,917.63,675.46
2018,7,5,15,30,905.0,82.0,3.3,27.9,725.0,896.07,662.7
2018,7,5,15,45,893.5,79.5,3.35,27.4,681.0,868.77,647.66
2018,7,5,16,0,882.0,77.0,3.4,26.9,637.0,838.35,630.35
2018,7,5,16,15,866.5,74.0,3.35,26.5,589.0,801.19,607.4
2018,7,5,16,30,851.0,71.0,3.3,26.1,541.0,761.59,582.46
2018,7,5,16,45,830.0,68.0,3.3,25.7,490.5,715.68,552.83
2018,7,5,17,0,809.0,65.0,3.3,25.3,440.0,668.28,521.51
2018,7,5,17,15,779.5,62.0,3.2,24.6,389.0,619.91,488.22
2018,7,5,17,30,750.0,59.0,3.1,23.9,338.0,564.89,447.87
2018,7,5,17,45,641.5,55.5,2.95,23.2,269.0,462.63,369.54
2018,7,5,18,0,533.0,52.0,2.8,22.5,200.0,370.2,296.38
2018,7,5,18,15,334.0,36.5,2.6,21.4,123.0,225.19,179.59
2018,7,5,18,30,135.0,21.0,2.4,20.3,46.0,91.97,70.02
2018,7,5,18,45,96.5,15.5,2.15,19.2,30.5,63.1,45.0
2018,7,5,19,0,58.0,10.0,1.9,18.1,15.0,38.2,22.41
2018,7,5,19,15,32.0,5.5,2.25,17.7,8.0,18.17,0.0
2018,7,5,19,30,6.0,1.0,2.6,17.3,1.0,2.11,0.0
2018,7,5,19,45,3.0,0.5,2.9,16.9,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.2,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,2.85,13.4,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,2.9,13.6,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,2.9,13.85,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,2.9,14.1,7.0,5.3,0.0
2018,7,6,6,15,0.0,10.0,2.85,14.45,10.0,7.58,1.15
2018,7,6,6,30,0.0,13.0,2.8,14.8,13.0,9.87,3.21
2018,7,6,6,45,0.5,31.0,2.75,15.15,31.0,23.64,15.52
2018,7,6,7,0,1.0,49.0,2.7,15.5,49.0,37.5,27.75
2018,7,6,7,15,17.5,110.0,2.7,15.95,118.0,82.51,67.12
2018,7,6,7,30,34.0,171.0,2.7,16.4,187.0,118.38,97.73
2018,7,6,7,45,17.0,128.0,2.75,16.9,136.0,95.94,77.88
2018,7,6,8,0,0.0,85.0,2.8,17.4,85.0,65.42,51.23
2018,7,6,8,15,1.0,102.5,2.65,18.0,103.0,78.52,62.19
2018,7,6,8,30,2.0,120.0,2.5,18.6,121.0,91.17,72.58
2018,7,6,8,45,1.0,89.5,2.4,19.25,90.0,69.08,53.47
2018,7,6,9,0,0.0,59.0,2.3,19.9,59.0,45.45,31.55
2018,7,6,9,15,0.0,67.0,2.25,20.7,67.0,51.7,36.43
2018,7,6,9,30,0.0,75.0,2.2,21.5,75.0,57.96,41.25
2018,7,6,9,45,10.5,156.5,2.15,22.25,165.5,121.77,91.3
2018,7,6,10,0,21.0,238.0,2.1,23.0,256.0,180.62,136.28
2018,7,6,10,15,131.0,275.5,2.2,24.05,392.0,249.88,186.49
2018,7,6,10,30,241.0,313.0,2.3,25.1,528.0,331.06,245.84
2018,7,6,10,45,535.0,231.5,2.35,26.15,724.0,435.96,321.78
2018,7,6,11,0,829.0,150.0,2.4,27.2,920.0,564.37,414.45
2018,7,6,11,15,857.0,135.0,2.55,27.9,941.5,612.71,450.41
2018,7,6,11,30,885.0,120.0,2.7,28.6,963.0,660.65,485.71
2018,7,6,11,45,908.5,108.0,2.85,29.25,978.5,707.05,519.19
2018,7,6,12,0,932.0,96.0,3.0,29.9,994.0,752.13,551.09
2018,7,6,12,15,925.0,101.0,3.15,30.05,992.0,786.56,575.44
2018,7,6,12,30,918.0,106.0,3.3,30.2,990.0,817.76,596.57
2018,7,6,12,45,926.5,99.0,3.45,30.4,985.0,848.07,616.99
2018,7,6,13,0,935.0,92.0,3.6,30.6,980.0,875.17,635.27
2018,7,6,13,15,924.5,96.5,3.75,30.55,962.5,893.0,648.14
2018,7,6,13,30,914.0,101.0,3.9,30.5,945.0,907.03,658.65
2018,7,6,13,45,892.0,111.5,4.05,30.5,919.0,912.57,663.56
2018,7,6,14,0,870.0,122.0,4.2,30.5,893.0,914.18,666.02
2018,7,6,14,15,859.5,122.5,4.3,30.3,863.5,913.18,667.17
2018,7,6,14,30,849.0,123.0,4.4,30.1,834.0,908.52,666.01
2018,7,6,14,45,877.0,102.0,4.45,29.9,810.0,914.09,671.6
2018,7,6,15,0,905.0,81.0,4.5,29.7,786.0,914.19,673.61
2018,7,6,15,15,895.0,79.5,4.5,29.7,746.5,896.29,662.9
2018,7,6,15,30,885.0,78.0,4.5,29.7,707.0,874.97,650.01
2018,7,6,15,45,873.5,76.0,4.55,28.85,664.0,848.52,636.0
2018,7,6,16,0,862.0,74.0,4.6,28.0,621.0,819.06,619.82
2018,7,6,16,15,821.5,79.0,4.55,27.35,568.0,771.15,589.37
2018,7,6,16,30,781.0,84.0,4.5,26.7,515.0,730.3,563.53
2018,7,6,16,45,767.5,78.0,4.5,26.05,468.0,688.37,536.61
2018,7,6,17,0,754.0,72.0,4.5,25.4,421.0,644.55,507.68
2018,7,6,17,15,724.0,68.0,4.35,24.6,371.5,590.22,468.85
2018,7,6,17,30,694.0,64.0,4.2,23.8,322.0,535.91,428.47
2018,7,6,17,45,629.0,63.0,4.1,22.95,270.0,466.74,374.97
2018,7,6,18,0,564.0,62.0,4.0,22.1,218.0,399.77,321.37
2018,7,6,18,15,452.5,57.5,3.95,21.4,166.5,310.12,247.88
2018,7,6,18,30,341.0,53.0,3.9,20.7,115.0,226.11,177.53
2018,7,6,18,45,261.0,41.5,3.8,20.0,80.5,163.87,123.82
2018,7,6,19,0,181.0,30.0,3.7,19.3,46.0,110.6,74.06
2018,7,6,19,15,103.5,17.0,3.7,18.9,25.0,54.37,0.0
2018,7,6,19,30,26.0,4.0,3.7,18.5,4.0,8.92,0.0
2018,7,6,19,45,13.0,2.0,3.7,18.15,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,7,4,45,52.0,4.5,2.25,12.2,5.5,0.0,0.0
2018,7,7,5,0,104.0,9.0,2.5,12.4,11.0,7.08,0.0
2018,7,7,5,15,257.5,19.0,2.55,12.9,41.0,15.69,0.0
2018,7,7,5,30,411.0,29.0,2.6,13.4,71.0,24.24,14.79
2018,7,7,5,45,499.0,35.0,2.65,13.9,113.5,31.9,22.38
2018,7,7,6,0,587.0,41.0,2.7,14.4,156.0,37.59,27.79
2018,7,7,6,15,643.0,45.5,2.7,15.25,205.0,41.86,31.7
2018,7,7,6,30,699.0,50.0,2.7,16.1,254.0,46.2,35.51
2018,7,7,6,45,736.5,53.5,2.7,16.95,304.5,49.57,38.31
2018,7,7,7,0,774.0,57.0,2.7,17.8,355.0,52.95,41.03
2018,7,7,7,15,801.0,60.0,2.75,18.7,406.5,62.05,48.65
2018,7,7,7,30,828.0,63.0,2.8,19.6,458.0,65.5,51.25
2018,7,7,7,45,848.5,65.0,2.85,20.5,508.0,68.03,53.03
2018,7,7,8,0,869.0,67.0,2.9,21.4,558.0,70.46,54.71
2018,7,7,8,15,884.5,69.0,3.0,22.1,605.5,72.67,56.23
2018,7,7,8,30,900.0,71.0,3.1,22.8,653.0,74.76,57.64
2018,7,7,8,45,912.0,72.5,3.2,23.55,697.0,76.32,58.6
2018,7,7,9,0,924.0,74.0,3.3,24.3,741.0,135.17,71.96
2018,7,7,9,15,933.0,75.5,3.4,24.9,780.5,195.25,109.11
2018,7,7,9,30,942.0,77.0,3.5,25.5,820.0,255.64,155.84
2018,7,7,9,45,948.5,78.0,3.6,26.1,853.5,315.07,205.76
2018,7,7,10,0,955.0,79.0,3.7,26.7,887.0,374.01,256.21
2018,7,7,10,15,960.0,80.0,3.8,27.1,914.5,431.63,305.38
2018,7,7,10,30,965.0,81.0,3.9,27.5,942.0,488.1,352.55
2018,7,7,10,45,962.5,85.5,3.95,27.9,961.5,542.1,396.48
2018,7,7,11,0,960.0,90.0,4.0,28.3,981.0,593.81,437.31
2018,7,7,11,15,968.5,86.0,4.1,28.45,996.5,643.1,475.83
2018,7,7,11,30,977.0,82.0,4.2,28.6,1012.0,690.54,512.08
2018,7,7,11,45,978.5,82.0,4.25,28.8,1019.0,734.38,544.64
2018,7,7,12,0,980.0,82.0,4.3,29.0,1026.0,775.52,574.6
2018,7,7,12,15,974.5,86.0,4.4,29.1,1024.0,811.89,599.98
2018,7,7,12,30,969.0,90.0,4.5,29.2,1022.0,844.89,622.41
2018,7,7,12,45,948.0,102.5,4.55,29.35,1008.5,869.13,638.57
2018,7,7,13,0,927.0,115.0,4.6,29.5,995.0,889.15,651.91
2018,7,7,13,15,852.5,154.0,4.65,29.45,953.0,880.85,647.04
2018,7,7,13,30,778.0,193.0,4.7,29.4,911.0,884.22,650.28
2018,7,7,13,45,701.0,227.5,4.8,29.35,863.0,872.28,642.55
2018,7,7,14,0,624.0,262.0,4.9,29.3,815.0,845.2,624.03
2018,7,7,14,15,630.0,242.0,4.95,29.1,785.0,840.8,623.38
2018,7,7,14,30,636.0,222.0,5.0,28.9,755.0,832.62,620.08
2018,7,7,14,45,552.5,249.5,5.1,28.65,698.5,777.26,582.19
2018,7,7,15,0,469.0,277.0,5.2,28.4,642.0,727.63,547.62
2018,7,7,15,15,488.0,250.5,5.2,28.4,613.0,716.35,541.79
2018,7,7,15,30,507.0,224.0,5.2,28.4,584.0,701.62,533.33
2018,7,7,15,45,672.5,156.5,5.35,27.6,602.5,777.74,594.62
2018,7,7,16,0,838.0,89.0,5.5,26.8,621.0,816.69,626.32
2018,7,7,16,15,728.5,112.0,5.5,26.1,548.5,741.18,575.2
2018,7,7,16,30,619.0,135.0,5.5,25.4,476.0,663.28,520.58
2018,7,7,16,45,675.5,107.5,5.5,24.7,447.5,656.26,519.4
2018,7,7,17,0,732.0,80.0,5.5,24.0,419.0,638.86,509.79
2018,7,7,17,15,740.5,68.5,5.4,23.1,377.0,603.0,484.66
2018,7,7,17,30,749.0,57.0,5.3,22.2,335.0,563.74,455.87
2018,7,7,17,45,711.0,53.0,5.15,21.3,285.0,502.7,408.12
2018,7,7,18,0,673.0,49.0,5.0,20.4,235.0,443.08,359.65
2018,7,7,18,15,616.5,44.5,4.85,19.55,188.0,375.47,302.71
2018,7,7,18,30,560.0,40.0,4.7,18.7,141.0,311.88,246.99
2018,7,7,18,45,468.0,33.5,4.55,17.85,100.5,240.09,183.39
2018,7,7,19,0,376.0,27.0,4.4,17.0,60.0,175.17,118.98
2018,7,7,19,15,219.5,16.5,4.35,16.5,33.0,73.9,0.0
2018,7,7,19,30,63.0,6.0,4.3,16.0,6.0,18.78,0.0
2018,7,7,19,45,31.5,3.0,4.25,15.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,8,4,45,52.5,5.0,3.6,10.2,5.5,0.0,0.0
2018,7,8,5,0,105.0,10.0,3.7,10.4,11.0,7.87,0.0
2018,7,8,5,15,259.5,19.5,3.7,10.95,41.0,16.14,0.0
2018,7,8,5,30,414.0,29.0,3.7,11.5,71.0,24.27,14.86
2018,7,8,5,45,501.5,35.0,3.75,12.1,113.5,31.93,22.55
2018,7,8,6,0,589.0,41.0,3.8,12.7,156.0,37.61,27.99
2018,7,8,6,15,643.5,45.5,3.8,13.6,204.0,41.86,31.91
2018,7,8,6,30,698.0,50.0,3.8,14.5,252.0,46.19,35.72
2018,7,8,6,45,735.0,54.0,3.75,15.4,303.0,49.93,38.87
2018,7,8,7,0,772.0,58.0,3.7,16.3,354.0,53.66,41.91
2018,7,8,7,15,798.0,60.5,3.75,17.0,404.5,62.32,49.23
2018,7,8,7,30,824.0,63.0,3.8,17.7,455.0,65.39,51.57
2018,7,8,7,45,843.0,65.5,3.85,18.45,504.5,68.22,53.66
2018,7,8,8,0,862.0,68.0,3.9,19.2,554.0,70.94,55.63
2018,7,8,8,15,877.0,70.5,3.95,19.95,601.5,73.43,57.39
2018,7,8,8,30,892.0,73.0,4.0,20.7,649.0,75.79,59.03
2018,7,8,8,45,903.0,75.0,4.05,21.45,692.5,77.59,60.19
2018,7,8,9,0,914.0,77.0,4.1,22.2,736.0,135.84,73.59
2018,7,8,9,15,920.5,80.0,4.2,22.8,774.5,196.02,111.3
2018,7,8,9,30,927.0,83.0,4.3,23.4,813.0,256.25,158.45
2018,7,8,9,45,931.0,86.0,4.35,24.0,846.0,315.62,208.85
2018,7,8,10,0,935.0,89.0,4.4,24.6,879.0,374.28,259.58
2018,7,8,10,15,940.5,90.5,4.5,25.0,907.0,431.53,308.94
2018,7,8,10,30,946.0,92.0,4.6,25.4,935.0,487.72,356.43
2018,7,8,10,45,950.5,91.5,4.65,25.8,956.0,540.69,400.17
2018,7,8,11,0,955.0,91.0,4.7,26.2,977.0,592.01,441.37
2018,7,8,11,15,957.5,92.0,4.8,26.4,991.5,641.42,480.48
2018,7,8,11,30,960.0,93.0,4.9,26.6,1006.0,688.63,517.03
2018,7,8,11,45,962.5,93.0,4.95,26.8,1014.0,732.68,550.32
2018,7,8,12,0,965.0,93.0,5.0,27.0,1022.0,774.18,581.09
2018,7,8,12,15,964.5,93.5,5.1,27.0,1021.5,811.09,608.01
2018,7,8,12,30,964.0,94.0,5.2,27.0,1021.0,844.92,631.85
2018,7,8,12,45,962.5,93.5,5.3,27.05,1012.5,873.81,652.16
2018,7,8,13,0,961.0,93.0,5.4,27.1,1004.0,899.19,670.13
2018,7,8,13,15,957.5,93.0,5.4,27.0,988.5,919.64,684.64
2018,7,8,13,30,954.0,93.0,5.4,26.9,973.0,936.28,696.65
2018,7,8,13,45,949.5,92.0,5.45,26.85,950.5,947.19,705.06
2018,7,8,14,0,945.0,91.0,5.5,26.8,928.0,954.12,710.91
2018,7,8,14,15,939.5,89.5,5.55,26.6,899.0,955.67,713.69
2018,7,8,14,30,934.0,88.0,5.6,26.4,870.0,953.25,713.91
2018,7,8,14,45,926.0,87.0,5.6,26.2,835.0,945.15,710.07
2018,7,8,15,0,918.0,86.0,5.6,26.0,800.0,933.27,703.75
2018,7,8,15,15,908.5,84.0,5.6,26.0,760.0,915.29,692.74
2018,7,8,15,30,899.0,82.0,5.6,26.0,720.0,893.77,679.35
2018,7,8,15,45,886.5,80.0,5.6,25.25,676.0,866.31,663.78
2018,7,8,16,0,874.0,78.0,5.6,24.5,632.0,835.8,645.91
2018,7,8,16,15,858.5,75.5,5.55,24.0,584.5,799.45,622.71
2018,7,8,16,30,843.0,73.0,5.5,23.5,537.0,760.68,597.48
2018,7,8,16,45,822.0,70.0,5.5,23.0,487.0,715.02,566.93
2018,7,8,17,0,801.0,67.0,5.5,22.5,437.0,674.49,539.64
2018,7,8,17,15,773.0,63.5,5.4,21.7,386.5,620.27,500.85
2018,7,8,17,30,745.0,60.0,5.3,20.9,336.0,565.76,459.64
2018,7,8,17,45,705.5,56.0,5.25,20.15,285.5,503.89,411.04
2018,7,8,18,0,666.0,52.0,5.2,19.4,235.0,443.54,361.71
2018,7,8,18,15,607.5,46.5,5.05,18.55,187.5,373.96,302.93
2018,7,8,18,30,549.0,41.0,4.9,17.7,140.0,308.66,245.61
2018,7,8,18,45,455.0,34.0,4.8,16.85,99.0,236.2,181.24
2018,7,8,19,0,361.0,27.0,4.7,16.0,58.0,170.65,115.98
2018,7,8,19,15,210.0,16.5,4.7,15.45,32.0,71.49,0.0
2018,7,8,19,30,59.0,6.0,4.7,14.9,6.0,17.95,0.0
2018,7,8,19,45,29.5,3.0,4.7,14.4,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,4,45,49.0,4.5,3.45,10.0,5.0,0.0,0.0
2018,7,9,5,0,98.0,9.0,3.5,10.2,10.0,7.08,0.0
2018,7,9,5,15,250.0,19.0,3.55,10.8,39.5,15.71,0.0
2018,7,9,5,30,402.0,29.0,3.6,11.4,69.0,24.23,14.75
2018,7,9,5,45,491.5,35.0,3.6,12.05,111.0,31.87,22.49
2018,7,9,6,0,581.0,41.0,3.6,12.7,153.0,37.54,27.92
2018,7,9,6,15,637.0,45.5,3.55,13.55,201.5,41.79,31.85
2018,7,9,6,30,693.0,50.0,3.5,14.4,250.0,46.12,35.68
2018,7,9,6,45,730.5,54.0,3.5,15.3,301.0,49.86,38.83
2018,7,9,7,0,768.0,58.0,3.5,16.2,352.0,53.59,41.87
2018,7,9,7,15,794.5,61.0,3.4,17.05,402.5,62.57,49.45
2018,7,9,7,30,821.0,64.0,3.3,17.9,453.0,65.99,52.05
2018,7,9,7,45,840.0,66.5,3.2,18.7,502.5,68.81,54.11
2018,7,9,8,0,859.0,69.0,3.1,19.5,552.0,71.51,56.05
2018,7,9,8,15,873.5,71.5,3.05,20.45,599.0,73.98,57.73
2018,7,9,8,30,888.0,74.0,3.0,21.4,646.0,76.3,59.29
2018,7,9,8,45,899.5,76.0,2.9,22.35,689.5,78.09,60.38
2018,7,9,9,0,911.0,78.0,2.8,23.3,733.0,135.91,73.43
2018,7,9,9,15,918.0,80.5,2.85,24.2,771.5,195.72,110.35
2018,7,9,9,30,925.0,83.0,2.9,25.1,810.0,255.65,156.54
2018,7,9,9,45,930.0,85.0,2.9,26.0,843.0,314.56,205.62
2018,7,9,10,0,935.0,87.0,2.9,26.9,876.0,372.86,254.9
2018,7,9,10,15,939.5,88.5,2.95,27.75,903.5,429.76,302.5
2018,7,9,10,30,944.0,90.0,3.0,28.6,931.0,485.5,347.9
2018,7,9,10,45,947.0,91.5,3.0,29.45,952.0,539.13,390.11
2018,7,9,11,0,950.0,93.0,3.0,30.3,973.0,591.01,429.48
2018,7,9,11,15,952.5,93.0,3.1,30.75,987.0,639.52,466.15
2018,7,9,11,30,955.0,93.0,3.2,31.2,1001.0,685.81,500.23
2018,7,9,11,45,956.0,93.5,3.25,31.7,1008.0,729.1,531.03
2018,7,9,12,0,957.0,94.0,3.3,32.2,1015.0,769.74,559.24
2018,7,9,12,15,957.0,94.0,3.45,32.35,1014.5,806.41,584.7
2018,7,9,12,30,957.0,94.0,3.6,32.5,1014.0,840.04,607.18
2018,7,9,12,45,956.0,94.0,3.75,32.65,1006.5,869.62,626.98
2018,7,9,13,0,955.0,94.0,3.9,32.8,999.0,895.76,644.55
2018,7,9,13,15,952.5,93.5,4.05,32.7,984.0,916.56,659.36
2018,7,9,13,30,950.0,93.0,4.2,32.6,969.0,933.58,671.84
2018,7,9,13,45,946.0,92.0,4.4,32.5,947.0,944.93,681.0
2018,7,9,14,0,942.0,91.0,4.6,32.4,925.0,952.32,687.72
2018,7,9,14,15,936.5,90.0,4.75,32.1,896.5,954.39,691.54
2018,7,9,14,30,931.0,89.0,4.9,31.8,868.0,952.52,693.22
2018,7,9,14,45,923.5,87.5,5.05,31.5,833.0,944.41,690.86
2018,7,9,15,0,916.0,86.0,5.2,31.2,798.0,932.5,686.02
2018,7,9,15,15,906.0,84.5,5.2,31.2,758.5,914.65,675.42
2018,7,9,15,30,896.0,83.0,5.2,31.2,719.0,893.3,662.53
2018,7,9,15,45,884.5,80.5,5.4,30.35,675.0,866.22,649.12
2018,7,9,16,0,873.0,78.0,5.6,29.5,631.0,836.05,633.21
2018,7,9,16,15,858.5,75.0,5.65,28.85,583.5,799.96,611.53
2018,7,9,16,30,844.0,72.0,5.7,28.2,536.0,761.39,587.7
2018,7,9,16,45,824.5,68.5,5.75,27.55,486.5,716.21,558.54
2018,7,9,17,0,805.0,65.0,5.8,26.9,437.0,669.44,527.52
2018,7,9,17,15,777.0,61.5,5.75,25.95,386.0,621.62,494.71
2018,7,9,17,30,749.0,58.0,5.7,25.0,335.0,566.94,454.31
2018,7,9,17,45,710.5,54.0,5.65,24.05,285.0,505.47,406.97
2018,7,9,18,0,672.0,50.0,5.6,23.1,235.0,445.45,358.77
2018,7,9,18,15,613.0,44.5,5.4,22.15,187.0,375.32,300.28
2018,7,9,18,30,554.0,39.0,5.2,21.2,139.0,309.61,243.32
2018,7,9,18,45,461.0,32.5,5.05,20.25,98.5,237.5,179.93
2018,7,9,19,0,368.0,26.0,4.9,19.3,58.0,172.39,115.14
2018,7,9,19,15,214.5,16.0,4.85,18.8,32.0,72.58,0.0
2018,7,9,19,30,61.0,6.0,4.8,18.3,6.0,18.46,0.0
2018,7,9,19,45,30.5,3.0,4.75,17.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,10,4,45,56.0,4.5,2.35,11.95,5.0,0.0,0.0
2018,7,10,5,0,112.0,9.0,2.7,12.2,10.0,7.08,0.0
2018,7,10,5,15,272.0,18.0,2.95,12.7,39.5,14.92,0.0
2018,7,10,5,30,432.0,27.0,3.2,13.2,69.0,24.7,14.92
2018,7,10,5,45,520.0,33.0,3.45,13.7,112.0,30.3,20.92
2018,7,10,6,0,608.0,39.0,3.7,14.2,155.0,36.07,26.42
2018,7,10,6,15,663.0,43.0,3.65,15.05,204.0,40.01,30.06
2018,7,10,6,30,718.0,47.0,3.6,15.9,253.0,44.05,33.61
2018,7,10,6,45,755.0,50.5,3.5,16.7,304.5,47.52,36.54
2018,7,10,7,0,792.0,54.0,3.4,17.5,356.0,56.56,44.26
2018,7,10,7,15,818.5,56.5,3.35,18.6,407.5,59.81,46.73
2018,7,10,7,30,845.0,59.0,3.3,19.7,459.0,62.99,49.08
2018,7,10,7,45,864.0,61.5,3.2,20.8,509.0,65.92,51.18
2018,7,10,8,0,883.0,64.0,3.1,21.9,559.0,68.74,53.15
2018,7,10,8,15,898.0,66.0,3.0,22.8,607.0,71.01,54.69
2018,7,10,8,30,913.0,68.0,2.9,23.7,655.0,73.17,56.11
2018,7,10,8,45,925.0,69.5,2.85,24.65,699.5,74.81,57.09
2018,7,10,9,0,937.0,71.0,2.8,25.6,744.0,133.5,70.1
2018,7,10,9,15,943.5,74.0,2.75,26.4,783.5,195.1,107.85
2018,7,10,9,30,950.0,77.0,2.7,27.2,823.0,256.77,155.0
2018,7,10,9,45,953.5,80.5,2.7,28.05,857.0,317.77,205.4
2018,7,10,10,0,957.0,84.0,2.7,28.9,891.0,377.99,255.83
2018,7,10,10,15,962.5,85.5,2.75,29.4,919.5,436.55,304.68
2018,7,10,10,30,968.0,87.0,2.8,29.9,948.0,494.02,351.46
2018,7,10,10,45,972.0,87.0,2.85,30.35,969.5,548.33,394.63
2018,7,10,11,0,976.0,87.0,2.9,30.8,991.0,600.91,435.15
2018,7,10,11,15,978.5,87.5,3.05,31.0,1005.5,651.03,473.46
2018,7,10,11,30,981.0,88.0,3.2,31.2,1020.0,698.88,509.22
2018,7,10,11,45,982.0,88.5,3.3,31.4,1027.0,743.26,541.56
2018,7,10,12,0,983.0,89.0,3.4,31.6,1034.0,784.91,571.36
2018,7,10,12,15,982.0,90.0,3.6,31.55,1033.5,822.57,598.0
2018,7,10,12,30,981.0,91.0,3.8,31.5,1033.0,857.05,621.81
2018,7,10,12,45,978.5,91.5,3.95,31.4,1025.0,886.55,642.24
2018,7,10,13,0,976.0,92.0,4.1,31.3,1017.0,912.45,660.38
2018,7,10,13,15,973.5,91.5,4.25,31.05,1001.5,933.72,675.99
2018,7,10,13,30,971.0,91.0,4.4,30.8,986.0,951.12,689.2
2018,7,10,13,45,966.5,90.0,4.55,30.55,963.0,962.32,698.49
2018,7,10,14,0,962.0,89.0,4.7,30.3,940.0,969.47,705.4
2018,7,10,14,15,956.0,88.0,4.85,29.85,910.5,971.2,709.83
2018,7,10,14,30,950.0,87.0,5.0,29.4,881.0,968.91,711.72
2018,7,10,14,45,943.0,85.0,5.1,29.0,846.0,960.69,709.24
2018,7,10,15,0,936.0,83.0,5.2,28.6,811.0,948.55,704.21
2018,7,10,15,15,926.0,82.0,5.2,28.6,771.0,931.02,693.78
2018,7,10,15,30,916.0,81.0,5.2,28.6,731.0,909.93,681.0
2018,7,10,15,45,904.5,79.0,5.4,27.4,686.5,883.03,668.65
2018,7,10,16,0,893.0,77.0,5.6,26.2,642.0,852.98,653.7
2018,7,10,16,15,878.5,74.0,5.65,25.4,594.0,816.36,631.87
2018,7,10,16,30,864.0,71.0,5.7,24.6,546.0,777.19,607.76
2018,7,10,16,45,843.5,68.0,5.7,23.8,495.5,731.16,577.86
2018,7,10,17,0,823.0,65.0,5.7,23.0,445.0,683.56,546.07
2018,7,10,17,15,794.5,62.5,5.65,22.0,393.5,635.89,513.22
2018,7,10,17,30,766.0,60.0,5.6,21.0,342.0,581.3,472.45
2018,7,10,17,45,726.0,55.5,5.55,20.0,290.5,517.49,422.76
2018,7,10,18,0,686.0,51.0,5.5,19.0,239.0,455.22,372.17
2018,7,10,18,15,625.5,46.0,5.35,18.1,190.5,384.05,311.94
2018,7,10,18,30,565.0,41.0,5.2,17.2,142.0,317.26,253.15
2018,7,10,18,45,467.0,34.0,5.1,16.3,100.5,242.23,186.35
2018,7,10,19,0,369.0,27.0,5.0,15.4,59.0,173.9,117.38
2018,7,10,19,15,214.0,16.5,4.95,14.9,32.5,73.07,0.0
2018,7,10,19,30,59.0,6.0,4.9,14.4,6.0,18.08,0.0
2018,7,10,19,45,29.5,3.0,4.85,13.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,11,4,45,49.5,4.5,2.45,9.9,5.0,0.0,0.0
2018,7,11,5,0,99.0,9.0,2.6,10.2,10.0,7.08,0.0
2018,7,11,5,15,253.5,18.5,2.65,10.8,38.5,15.33,0.0
2018,7,11,5,30,408.0,28.0,2.7,11.4,67.0,23.45,13.9
2018,7,11,5,45,499.0,34.0,2.8,11.95,109.5,31.06,21.74
2018,7,11,6,0,590.0,40.0,2.9,12.5,152.0,36.77,27.24
2018,7,11,6,15,646.5,44.5,2.85,13.2,200.5,41.07,31.25
2018,7,11,6,30,703.0,49.0,2.8,13.9,249.0,45.44,35.15
2018,7,11,6,45,741.5,52.5,2.7,14.55,300.5,48.85,38.07
2018,7,11,7,0,780.0,56.0,2.6,15.2,352.0,52.28,40.91
2018,7,11,7,15,807.0,59.0,2.55,16.0,403.5,61.34,48.59
2018,7,11,7,30,834.0,62.0,2.5,16.8,455.0,64.82,51.28
2018,7,11,7,45,854.5,64.0,2.45,17.6,505.0,67.39,53.14
2018,7,11,8,0,875.0,66.0,2.4,18.4,555.0,69.86,54.9
2018,7,11,8,15,890.0,67.5,2.35,19.25,602.5,71.77,56.14
2018,7,11,8,30,905.0,69.0,2.3,20.1,650.0,73.58,57.3
2018,7,11,8,45,917.0,71.0,2.3,20.95,694.5,75.5,58.55
2018,7,11,9,0,929.0,73.0,2.3,21.8,739.0,133.85,71.78
2018,7,11,9,15,934.5,76.5,2.3,22.6,778.0,195.24,109.9
2018,7,11,9,30,940.0,80.0,2.3,23.4,817.0,256.58,157.43
2018,7,11,9,45,942.0,84.0,2.3,24.25,850.0,317.03,208.02
2018,7,11,10,0,944.0,88.0,2.3,25.1,883.0,376.55,258.49
2018,7,11,10,15,950.0,89.0,2.35,25.8,911.5,434.33,307.0
2018,7,11,10,30,956.0,90.0,2.4,26.5,940.0,491.1,353.42
2018,7,11,10,45,960.0,90.5,2.45,27.25,961.5,545.27,396.36
2018,7,11,11,0,964.0,91.0,2.5,28.0,983.0,597.73,436.55
2018,7,11,11,15,967.0,91.0,2.65,28.5,997.5,647.33,474.2
2018,7,11,11,30,970.0,91.0,2.8,29.0,1012.0,694.71,509.25
2018,7,11,11,45,971.0,91.5,2.9,29.55,1019.0,738.74,540.75
2018,7,11,12,0,972.0,92.0,3.0,30.1,1026.0,780.07,569.63
2018,7,11,12,15,972.0,92.0,3.15,30.4,1025.5,817.37,595.13
2018,7,11,12,30,972.0,92.0,3.3,30.7,1025.0,851.56,617.69
2018,7,11,12,45,971.0,92.0,3.45,31.0,1017.5,881.66,637.51
2018,7,11,13,0,970.0,92.0,3.6,31.3,1010.0,908.25,655.05
2018,7,11,13,15,967.5,91.0,3.75,31.3,994.5,928.97,669.61
2018,7,11,13,30,965.0,90.0,3.9,31.3,979.0,945.83,681.78
2018,7,11,13,45,961.0,89.0,4.05,31.35,956.5,957.4,690.5
2018,7,11,14,0,957.0,88.0,4.2,31.4,934.0,964.97,696.75
2018,7,11,14,15,951.0,87.0,4.35,31.15,905.0,966.68,700.16
2018,7,11,14,30,945.0,86.0,4.5,30.9,876.0,964.39,701.1
2018,7,11,14,45,937.0,85.0,4.6,30.65,841.0,956.32,698.1
2018,7,11,15,0,929.0,84.0,4.7,30.4,806.0,944.41,692.77
2018,7,11,15,15,919.5,82.5,4.7,30.4,766.0,926.88,682.52
2018,7,11,15,30,910.0,81.0,4.7,30.4,726.0,905.78,669.96
2018,7,11,15,45,896.5,79.5,4.95,29.3,681.0,877.82,657.31
2018,7,11,16,0,883.0,78.0,5.2,28.2,636.0,846.82,642.08
2018,7,11,16,15,865.0,76.0,5.2,27.35,587.5,808.74,619.41
2018,7,11,16,30,847.0,74.0,5.2,26.5,539.0,768.36,594.67
2018,7,11,16,45,824.0,71.0,5.25,25.65,488.0,721.0,564.49
2018,7,11,17,0,801.0,68.0,5.3,24.8,437.0,678.98,537.5
2018,7,11,17,15,770.0,65.0,5.15,23.75,385.5,623.18,498.46
2018,7,11,17,30,739.0,62.0,5.0,22.7,334.0,567.3,456.99
2018,7,11,17,45,696.5,57.5,4.9,21.65,283.0,503.1,407.48
2018,7,11,18,0,654.0,53.0,4.8,20.6,232.0,440.7,357.34
2018,7,11,18,15,590.5,48.0,4.65,19.65,184.5,371.99,299.75
2018,7,11,18,30,527.0,43.0,4.5,18.7,137.0,306.17,242.52
2018,7,11,18,45,426.5,35.5,4.3,17.75,96.0,228.46,174.46
2018,7,11,19,0,326.0,28.0,4.1,16.8,55.0,160.28,106.68
2018,7,11,19,15,186.5,16.5,4.0,16.35,30.0,65.54,0.0
2018,7,11,19,30,47.0,5.0,3.9,15.9,5.0,3.93,0.0
2018,7,11,19,45,23.5,2.5,3.85,15.4,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,12,4,45,26.5,4.0,2.35,11.2,4.0,0.0,0.0
2018,7,12,5,0,53.0,8.0,2.5,11.4,8.0,6.29,0.0
2018,7,12,5,15,168.5,19.5,2.6,12.0,33.0,16.05,0.0
2018,7,12,5,30,284.0,31.0,2.7,12.6,58.0,25.5,15.39
2018,7,12,5,45,376.5,40.0,2.75,13.2,97.5,32.74,23.06
2018,7,12,6,0,469.0,49.0,2.8,13.8,137.0,40.04,29.97
2018,7,12,6,15,530.5,55.5,2.85,14.5,183.5,45.16,34.71
2018,7,12,6,30,592.0,62.0,2.9,15.2,230.0,50.3,39.28
2018,7,12,6,45,634.0,67.5,2.9,15.9,279.0,54.47,42.83
2018,7,12,7,0,676.0,73.0,2.9,16.6,328.0,58.61,46.23
2018,7,12,7,15,706.0,77.5,2.9,17.35,378.0,66.85,53.14
2018,7,12,7,30,736.0,82.0,2.9,18.1,428.0,70.18,55.65
2018,7,12,7,45,758.5,85.5,2.95,18.85,476.5,72.56,57.32
2018,7,12,8,0,781.0,89.0,3.0,19.6,525.0,74.86,58.91
2018,7,12,8,15,797.5,92.5,3.0,20.45,571.0,76.91,60.25
2018,7,12,8,30,814.0,96.0,3.0,21.3,617.0,78.85,61.48
2018,7,12,8,45,761.5,126.0,3.05,22.15,640.5,94.94,74.55
2018,7,12,9,0,709.0,156.0,3.1,23.0,664.0,149.53,90.96
2018,7,12,9,15,717.5,163.0,3.2,23.6,701.5,203.23,124.89
2018,7,12,9,30,726.0,170.0,3.3,24.2,739.0,257.65,166.7
2018,7,12,9,45,650.0,215.5,3.35,24.8,741.5,314.33,215.95
2018,7,12,10,0,574.0,261.0,3.4,25.4,744.0,362.29,257.89
2018,7,12,10,15,484.5,318.5,3.45,25.8,735.5,406.04,295.38
2018,7,12,10,30,395.0,376.0,3.5,26.2,727.0,441.3,324.52
2018,7,12,10,45,431.5,364.5,3.55,26.55,756.5,478.8,353.38
2018,7,12,11,0,468.0,353.0,3.6,26.9,786.0,521.79,385.91
2018,7,12,11,15,565.5,307.5,3.6,27.2,838.5,578.5,428.28
2018,7,12,11,30,663.0,262.0,3.6,27.5,891.0,638.32,472.6
2018,7,12,11,45,711.0,232.0,3.6,27.8,911.0,683.82,505.95
2018,7,12,12,0,759.0,202.0,3.6,28.1,931.0,722.89,534.66
2018,7,12,12,15,713.0,227.0,3.65,28.45,911.5,749.02,552.1
2018,7,12,12,30,667.0,252.0,3.7,28.8,892.0,763.67,561.48
2018,7,12,12,45,728.0,212.0,3.75,29.1,905.5,806.02,592.0
2018,7,12,13,0,789.0,172.0,3.8,29.4,919.0,838.86,615.41
2018,7,12,13,15,725.0,209.5,3.9,29.45,887.5,847.63,621.04
2018,7,12,13,30,661.0,247.0,4.0,29.5,856.0,843.48,617.68
2018,7,12,13,45,722.0,205.5,4.1,29.5,856.0,874.81,641.7
2018,7,12,14,0,783.0,164.0,4.2,29.5,856.0,894.03,655.59
2018,7,12,14,15,809.0,141.5,4.25,29.05,836.0,904.36,664.61
2018,7,12,14,30,835.0,119.0,4.3,28.6,816.0,897.55,662.32
2018,7,12,14,45,827.5,116.0,4.35,28.15,783.0,888.76,658.9
2018,7,12,15,0,820.0,113.0,4.4,27.7,750.0,876.45,653.16
2018,7,12,15,15,808.0,111.0,4.4,27.7,711.5,869.02,649.48
2018,7,12,15,30,796.0,109.0,4.4,27.7,673.0,846.75,635.66
2018,7,12,15,45,781.5,106.5,4.55,26.45,630.5,818.73,621.63
2018,7,12,16,0,767.0,104.0,4.7,25.2,588.0,788.01,605.7
2018,7,12,16,15,738.5,103.5,4.75,24.35,540.0,745.44,579.29
2018,7,12,16,30,710.0,103.0,4.8,23.5,492.0,705.02,553.91
2018,7,12,16,45,696.5,95.5,4.85,22.65,447.0,663.49,527.07
2018,7,12,17,0,683.0,88.0,4.9,21.8,402.0,620.27,497.83
2018,7,12,17,15,648.0,83.5,4.85,21.0,353.0,564.37,456.67
2018,7,12,17,30,613.0,79.0,4.8,20.2,304.0,509.08,414.67
2018,7,12,17,45,561.0,73.0,4.8,19.35,255.0,442.87,362.58
2018,7,12,18,0,509.0,67.0,4.8,18.5,206.0,379.69,311.04
2018,7,12,18,15,439.5,59.5,4.65,18.0,161.5,309.61,251.56
2018,7,12,18,30,370.0,52.0,4.5,17.5,117.0,245.29,195.44
2018,7,12,18,45,277.5,40.5,4.35,17.0,80.5,172.13,131.63
2018,7,12,19,0,185.0,29.0,4.2,16.5,44.0,112.14,73.56
2018,7,12,19,15,102.0,16.5,4.05,16.3,24.0,41.84,0.0
2018,7,12,19,30,19.0,4.0,3.9,16.1,4.0,3.15,0.0
2018,7,12,19,45,9.5,2.0,3.8,15.95,2.0,0.0,0.0
