Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,6,15,337.0,36.5,2.0,12.1,81.5,29.99,20.3
2018,8,31,6,30,446.0,47.0,2.0,12.7,122.0,38.53,28.58
2018,8,31,6,45,516.0,55.0,2.0,13.35,171.0,44.83,34.51
2018,8,31,7,0,586.0,63.0,2.0,14.0,220.0,51.14,40.21
2018,8,31,7,15,586.5,75.5,1.9,14.6,261.0,59.82,47.83
2018,8,31,7,30,587.0,88.0,1.8,15.2,302.0,68.02,54.85
2018,8,31,7,45,669.5,85.5,1.65,15.85,364.5,66.74,53.4
2018,8,31,8,0,752.0,83.0,1.5,16.5,427.0,71.36,57.09
2018,8,31,8,15,778.0,85.5,1.4,17.3,476.5,73.14,58.23
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,74.91,59.35
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,119.43,68.52
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,181.66,105.5
2018,8,31,9,15,857.5,95.0,1.1,20.4,660.0,248.7,157.09
2018,8,31,9,30,872.0,96.0,1.2,21.2,701.0,310.55,208.74
2018,8,31,9,45,883.5,97.0,1.25,22.0,736.5,372.12,260.98
2018,8,31,10,0,895.0,98.0,1.3,22.8,772.0,433.77,312.35
2018,8,31,10,15,903.0,99.0,1.4,23.55,801.0,493.66,361.13
2018,8,31,10,30,911.0,100.0,1.5,24.3,830.0,552.7,407.57
2018,8,31,10,45,917.0,100.0,1.6,25.05,851.5,608.7,450.21
2018,8,31,11,0,923.0,100.0,1.7,25.8,873.0,663.1,490.25
2018,8,31,11,15,926.5,101.0,1.85,26.25,887.5,714.85,528.11
2018,8,31,11,30,930.0,102.0,2.0,26.7,902.0,764.33,563.47
2018,8,31,11,45,931.5,102.0,2.15,27.1,908.0,808.93,593.97
2018,8,31,12,0,933.0,102.0,2.3,27.5,914.0,850.63,621.35
2018,8,31,12,15,935.5,100.0,2.5,27.7,913.0,888.24,646.82
2018,8,31,12,30,938.0,98.0,2.7,27.9,912.0,922.58,670.13
2018,8,31,12,45,939.5,95.5,2.95,28.1,903.0,952.07,690.7
2018,8,31,13,0,941.0,93.0,3.2,28.3,894.0,977.89,708.93
2018,8,31,13,15,938.5,92.5,3.4,28.25,877.5,998.16,724.01
2018,8,31,13,30,936.0,92.0,3.6,28.2,861.0,1014.44,736.67
2018,8,31,13,45,931.0,91.0,3.8,28.15,836.5,1023.68,744.91
2018,8,31,14,0,926.0,90.0,4.0,28.1,812.0,1028.78,750.63
2018,8,31,14,15,919.0,88.5,4.2,27.75,780.5,1027.19,753.03
2018,8,31,14,30,912.0,87.0,4.4,27.4,749.0,1021.51,752.87
2018,8,31,14,45,902.0,85.5,4.55,27.1,711.0,1008.82,747.72
2018,8,31,15,0,892.0,84.0,4.7,26.8,673.0,992.27,740.45
2018,8,31,15,15,878.0,81.0,4.7,26.8,629.0,966.3,724.83
2018,8,31,15,30,864.0,78.0,4.7,26.8,585.0,936.89,706.89
2018,8,31,15,45,846.5,76.0,5.05,25.55,538.0,902.25,691.12
2018,8,31,16,0,829.0,74.0,5.4,24.3,491.0,875.23,679.91
2018,8,31,16,15,806.5,70.0,5.4,23.45,440.5,827.86,650.28
2018,8,31,16,30,784.0,66.0,5.4,22.6,390.0,778.57,618.49
2018,8,31,16,45,748.0,62.5,5.4,21.75,337.5,717.29,576.58
2018,8,31,17,0,712.0,59.0,5.4,20.9,285.0,655.79,532.83
2018,8,31,17,15,658.0,53.5,5.25,19.9,232.5,578.78,474.7
2018,8,31,17,30,604.0,48.0,5.1,18.9,180.0,504.04,415.51
2018,8,31,17,45,515.0,41.0,5.0,17.85,132.0,414.37,339.42
2018,8,31,18,0,426.0,34.0,4.9,16.8,84.0,326.91,260.64
2018,8,31,18,15,274.5,23.5,4.75,16.1,49.5,201.69,113.72
2018,8,31,18,30,123.0,13.0,4.6,15.4,15.0,69.49,0.0
2018,8,31,18,45,61.5,6.5,4.5,14.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,1,5,45,105.0,12.0,2.3,11.15,18.5,9.44,0.0
2018,9,1,6,0,210.0,24.0,2.6,11.7,37.0,19.77,5.29
2018,9,1,6,15,321.0,36.0,2.6,12.3,78.0,29.54,19.8
2018,9,1,6,30,432.0,48.0,2.6,12.9,119.0,39.29,29.18
2018,9,1,6,45,497.0,57.5,2.6,13.45,167.5,46.65,36.09
2018,9,1,7,0,562.0,67.0,2.6,14.0,216.0,53.94,42.69
2018,9,1,7,15,608.0,74.5,2.5,14.95,267.5,59.41,47.4
2018,9,1,7,30,654.0,82.0,2.4,15.9,319.0,64.79,51.86
2018,9,1,7,45,683.5,88.5,2.25,16.8,369.5,69.1,55.27
2018,9,1,8,0,713.0,95.0,2.1,17.7,420.0,73.27,58.49
2018,9,1,8,15,737.5,100.0,2.1,18.6,469.0,76.22,60.6
2018,9,1,8,30,762.0,105.0,2.1,19.5,518.0,85.67,68.23
2018,9,1,8,45,780.0,110.0,2.1,20.45,564.0,131.3,78.38
2018,9,1,9,0,798.0,115.0,2.1,21.4,610.0,192.27,115.29
2018,9,1,9,15,801.5,123.5,2.2,22.0,649.0,254.76,164.03
2018,9,1,9,30,805.0,132.0,2.3,22.6,688.0,317.2,216.47
2018,9,1,9,45,801.0,142.5,2.45,23.2,719.5,378.36,268.78
2018,9,1,10,0,797.0,153.0,2.6,23.8,751.0,438.13,319.1
2018,9,1,10,15,807.0,154.5,2.75,24.3,779.5,495.83,366.47
2018,9,1,10,30,817.0,156.0,2.9,24.8,808.0,553.19,412.2
2018,9,1,10,45,824.5,157.0,3.05,25.3,830.0,608.13,454.83
2018,9,1,11,0,832.0,158.0,3.2,25.8,852.0,661.92,495.39
2018,9,1,11,15,837.0,159.0,3.35,26.1,867.0,712.62,533.11
2018,9,1,11,30,842.0,160.0,3.5,26.4,882.0,761.43,568.65
2018,9,1,11,45,845.0,159.5,3.65,26.75,888.5,805.27,599.98
2018,9,1,12,0,848.0,159.0,3.8,27.1,895.0,846.53,628.8
2018,9,1,12,15,845.5,160.5,3.95,27.2,892.5,882.2,653.18
2018,9,1,12,30,843.0,162.0,4.1,27.3,890.0,914.57,675.35
2018,9,1,12,45,838.0,162.5,4.25,27.45,879.5,940.3,692.98
2018,9,1,13,0,833.0,163.0,4.4,27.6,869.0,962.3,708.24
2018,9,1,13,15,829.0,161.0,4.5,27.45,851.5,979.04,720.71
2018,9,1,13,30,825.0,159.0,4.6,27.3,834.0,991.91,730.81
2018,9,1,13,45,819.5,156.0,4.7,27.2,809.0,998.38,737.0
2018,9,1,14,0,814.0,153.0,4.8,27.1,784.0,1000.87,740.74
2018,9,1,14,15,805.0,150.0,4.9,26.75,752.5,995.92,740.42
2018,9,1,14,30,796.0,147.0,5.0,26.4,721.0,987.05,737.62
2018,9,1,14,45,785.0,142.0,5.1,26.05,683.0,970.3,729.55
2018,9,1,15,0,774.0,137.0,5.2,25.7,645.0,958.16,724.72
2018,9,1,15,15,755.5,133.0,5.2,25.7,601.5,928.08,705.76
2018,9,1,15,30,737.0,129.0,5.2,25.7,558.0,894.96,684.71
2018,9,1,15,45,717.5,122.5,5.25,24.5,511.0,855.21,662.29
2018,9,1,16,0,698.0,116.0,5.3,23.3,464.0,813.06,637.55
2018,9,1,16,15,673.5,108.0,5.3,22.45,414.5,762.63,604.87
2018,9,1,16,30,649.0,100.0,5.3,21.6,365.0,710.77,570.19
2018,9,1,16,45,611.0,92.0,5.3,20.8,314.0,646.76,524.92
2018,9,1,17,0,573.0,84.0,5.3,20.0,263.0,583.07,478.18
2018,9,1,17,15,516.0,74.0,5.15,19.05,212.5,503.98,416.54
2018,9,1,17,30,459.0,64.0,5.0,18.1,162.0,427.92,354.01
2018,9,1,17,45,375.0,51.5,4.9,17.15,117.0,335.86,275.55
2018,9,1,18,0,291.0,39.0,4.8,16.2,72.0,251.59,199.53
2018,9,1,18,15,175.5,24.0,4.7,15.6,41.0,146.91,67.96
2018,9,1,18,30,60.0,9.0,4.6,15.0,10.0,36.0,0.0
2018,9,1,18,45,30.0,4.5,4.5,14.35,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,2,5,45,76.0,12.0,2.2,10.3,16.5,9.44,0.0
2018,9,2,6,0,152.0,24.0,2.4,10.8,33.0,18.2,3.21
2018,9,2,6,15,269.5,37.0,2.3,11.45,73.0,28.22,18.67
2018,9,2,6,30,387.0,50.0,2.2,12.1,113.0,40.67,30.48
2018,9,2,6,45,463.5,59.5,2.15,12.75,162.0,47.98,37.37
2018,9,2,7,0,540.0,69.0,2.1,13.4,211.0,55.27,43.99
2018,9,2,7,15,592.5,76.5,2.05,14.1,263.5,60.73,48.74
2018,9,2,7,30,645.0,84.0,2.0,14.8,316.0,66.14,53.28
2018,9,2,7,45,683.5,89.0,1.9,15.55,368.5,69.49,55.9
2018,9,2,8,0,722.0,94.0,1.8,16.3,421.0,72.82,58.43
2018,9,2,8,15,749.5,97.5,1.85,17.2,470.5,74.91,59.81
2018,9,2,8,30,777.0,101.0,1.9,18.1,520.0,83.3,66.59
2018,9,2,8,45,798.0,104.0,1.9,18.95,566.5,130.39,76.95
2018,9,2,9,0,819.0,107.0,1.9,19.8,613.0,191.56,114.43
2018,9,2,9,15,821.0,115.5,2.0,20.75,651.5,255.07,164.35
2018,9,2,9,30,823.0,124.0,2.1,21.7,690.0,318.33,217.6
2018,9,2,9,45,818.5,134.5,2.15,22.6,721.5,380.42,270.43
2018,9,2,10,0,814.0,145.0,2.2,23.5,753.0,441.05,320.91
2018,9,2,10,15,824.0,146.5,2.25,24.25,782.0,499.68,368.28
2018,9,2,10,30,834.0,148.0,2.3,25.0,811.0,557.93,413.73
2018,9,2,10,45,842.0,148.0,2.35,25.75,833.0,613.17,455.46
2018,9,2,11,0,850.0,148.0,2.4,26.5,855.0,667.22,494.91
2018,9,2,11,15,855.0,148.5,2.5,27.0,869.5,718.22,531.74
2018,9,2,11,30,860.0,149.0,2.6,27.5,884.0,767.24,566.26
2018,9,2,11,45,863.5,148.5,2.65,28.05,890.5,812.0,596.71
2018,9,2,12,0,867.0,148.0,2.7,28.6,897.0,854.16,624.06
2018,9,2,12,15,861.0,150.5,2.85,28.85,893.0,888.3,646.67
2018,9,2,12,30,855.0,153.0,3.0,29.1,889.0,918.88,666.97
2018,9,2,12,45,845.0,156.5,3.1,29.35,877.0,943.12,682.82
2018,9,2,13,0,835.0,160.0,3.2,29.6,865.0,963.4,696.21
2018,9,2,13,15,832.0,157.5,3.35,29.55,847.5,980.52,708.88
2018,9,2,13,30,829.0,155.0,3.5,29.5,830.0,993.77,719.2
2018,9,2,13,45,824.0,152.0,3.65,29.5,805.5,1000.65,725.41
2018,9,2,14,0,819.0,149.0,3.8,29.5,781.0,1003.54,729.22
2018,9,2,14,15,811.0,145.0,3.9,29.15,749.0,998.44,728.67
2018,9,2,14,30,803.0,141.0,4.0,28.8,717.0,989.4,725.71
2018,9,2,14,45,792.0,136.5,4.1,28.5,679.5,972.99,717.82
2018,9,2,15,0,781.0,132.0,4.2,28.2,642.0,952.89,707.54
2018,9,2,15,15,762.5,128.0,4.2,28.2,598.0,930.33,694.24
2018,9,2,15,30,744.0,124.0,4.2,28.2,554.0,897.0,673.61
2018,9,2,15,45,723.5,118.0,4.45,26.95,507.0,856.64,652.33
2018,9,2,16,0,703.0,112.0,4.7,25.7,460.0,813.92,629.06
2018,9,2,16,15,676.5,104.5,4.75,24.75,410.0,762.06,596.53
2018,9,2,16,30,650.0,97.0,4.8,23.8,360.0,708.89,561.98
2018,9,2,16,45,610.0,89.5,4.9,22.8,309.0,643.71,517.28
2018,9,2,17,0,570.0,82.0,5.0,21.8,258.0,579.01,470.93
2018,9,2,17,15,509.0,72.5,4.9,20.65,207.5,497.58,408.32
2018,9,2,17,30,448.0,63.0,4.8,19.5,157.0,419.48,344.76
2018,9,2,17,45,358.5,51.0,4.75,18.35,112.5,322.76,263.09
2018,9,2,18,0,269.0,39.0,4.7,17.2,68.0,239.77,187.88
2018,9,2,18,15,159.0,23.5,4.55,16.5,38.5,136.21,43.73
2018,9,2,18,30,49.0,8.0,4.4,15.8,9.0,29.93,0.0
2018,9,2,18,45,24.5,4.0,4.3,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,3,5,45,63.0,11.5,2.35,10.35,15.0,9.05,0.0
2018,9,3,6,0,126.0,23.0,2.6,10.8,30.0,17.39,1.36
2018,9,3,6,15,223.5,37.5,2.7,11.35,66.5,28.35,18.68
2018,9,3,6,30,321.0,52.0,2.8,11.9,103.0,39.31,29.25
2018,9,3,6,45,407.5,62.5,2.85,12.5,152.0,49.93,39.12
2018,9,3,7,0,494.0,73.0,2.9,13.1,201.0,57.92,46.38
2018,9,3,7,15,552.0,80.5,2.9,13.7,253.5,63.24,51.05
2018,9,3,7,30,610.0,88.0,2.9,14.3,306.0,68.55,55.53
2018,9,3,7,45,646.5,94.5,2.85,14.95,357.0,72.74,58.92
2018,9,3,8,0,683.0,101.0,2.8,15.6,408.0,76.85,62.15
2018,9,3,8,15,710.5,105.5,2.8,16.35,457.0,79.36,63.91
2018,9,3,8,30,738.0,110.0,2.8,17.1,506.0,81.8,65.6
2018,9,3,8,45,759.0,114.0,2.8,17.85,552.0,130.03,77.69
2018,9,3,9,0,780.0,118.0,2.8,18.6,598.0,195.85,120.23
2018,9,3,9,15,786.5,125.0,2.85,19.3,636.5,256.88,168.73
2018,9,3,9,30,793.0,132.0,2.9,20.0,675.0,318.22,220.95
2018,9,3,9,45,793.5,140.5,2.95,20.7,707.5,378.73,273.16
2018,9,3,10,0,794.0,149.0,3.0,21.4,740.0,438.39,323.67
2018,9,3,10,15,803.5,151.0,3.1,22.0,768.5,496.1,371.37
2018,9,3,10,30,813.0,153.0,3.2,22.6,797.0,553.41,417.29
2018,9,3,10,45,820.5,154.0,3.3,23.15,819.0,608.13,459.97
2018,9,3,11,0,828.0,155.0,3.4,23.7,841.0,661.69,500.5
2018,9,3,11,15,833.0,155.0,3.5,24.1,855.0,711.31,537.43
2018,9,3,11,30,838.0,155.0,3.6,24.5,869.0,758.98,572.1
2018,9,3,11,45,840.0,155.5,3.65,24.85,875.0,802.62,603.1
2018,9,3,12,0,842.0,156.0,3.7,25.2,881.0,843.64,631.29
2018,9,3,12,15,845.5,153.5,3.8,25.35,880.0,880.31,656.17
2018,9,3,12,30,849.0,151.0,3.9,25.5,879.0,913.94,678.95
2018,9,3,12,45,852.0,147.0,4.0,25.65,870.5,942.42,698.29
2018,9,3,13,0,855.0,143.0,4.1,25.8,862.0,967.41,715.36
2018,9,3,13,15,850.5,141.5,4.2,25.7,844.0,984.15,727.75
2018,9,3,13,30,846.0,140.0,4.3,25.6,826.0,996.96,737.73
2018,9,3,13,45,839.5,138.0,4.45,25.45,801.0,1003.31,744.02
2018,9,3,14,0,833.0,136.0,4.6,25.3,776.0,1005.64,747.98
2018,9,3,14,15,823.0,134.0,4.7,24.85,744.0,1000.48,747.9
2018,9,3,14,30,813.0,132.0,4.8,24.4,712.0,991.38,745.32
2018,9,3,14,45,799.5,129.0,4.9,24.0,674.0,973.89,736.93
2018,9,3,15,0,786.0,126.0,5.0,23.6,636.0,952.74,726.05
2018,9,3,15,15,767.5,121.5,5.0,23.6,591.5,921.6,706.3
2018,9,3,15,30,749.0,117.0,5.0,23.6,547.0,894.56,689.43
2018,9,3,15,45,717.5,114.5,5.1,22.15,497.5,847.86,662.78
2018,9,3,16,0,686.0,112.0,5.2,20.7,448.0,799.28,633.92
2018,9,3,16,15,658.5,105.5,5.15,19.85,399.5,748.08,599.94
2018,9,3,16,30,631.0,99.0,5.1,19.0,351.0,695.65,564.09
2018,9,3,16,45,555.5,94.0,5.1,18.15,293.0,604.6,497.11
2018,9,3,17,0,480.0,89.0,5.1,17.3,235.0,509.81,424.33
2018,9,3,17,15,371.0,78.5,4.95,16.5,178.0,397.43,332.6
2018,9,3,17,30,262.0,68.0,4.8,15.7,121.0,293.9,245.01
2018,9,3,17,45,240.0,52.0,4.65,14.95,89.5,248.94,204.7
2018,9,3,18,0,218.0,36.0,4.5,14.2,58.0,206.17,161.49
2018,9,3,18,15,129.0,22.0,4.3,13.8,33.0,116.71,13.47
2018,9,3,18,30,40.0,8.0,4.1,13.4,8.0,25.6,0.0
2018,9,3,18,45,20.0,4.0,3.9,13.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,4,5,45,77.5,11.0,2.85,10.8,15.5,8.65,0.0
2018,9,4,6,0,155.0,22.0,3.1,11.3,31.0,16.73,0.0
2018,9,4,6,15,265.0,35.0,3.2,11.9,69.0,26.74,17.15
2018,9,4,6,30,375.0,48.0,3.3,12.5,107.0,39.05,28.91
2018,9,4,6,45,459.5,57.0,3.35,13.1,156.5,46.05,35.54
2018,9,4,7,0,544.0,66.0,3.4,13.7,206.0,53.1,41.97
2018,9,4,7,15,598.0,72.5,3.35,14.35,258.0,57.91,46.18
2018,9,4,7,30,652.0,79.0,3.3,15.0,310.0,62.73,50.25
2018,9,4,7,45,687.5,84.0,3.25,15.65,361.5,66.17,52.99
2018,9,4,8,0,723.0,89.0,3.2,16.3,413.0,69.57,55.63
2018,9,4,8,15,750.0,93.0,3.1,17.1,462.5,78.02,62.59
2018,9,4,8,30,777.0,97.0,3.0,17.9,512.0,80.63,64.4
2018,9,4,8,45,796.0,100.0,2.95,18.65,557.5,131.34,76.81
2018,9,4,9,0,815.0,103.0,2.9,19.4,603.0,192.22,115.43
2018,9,4,9,15,833.5,104.0,2.85,20.2,645.0,253.53,163.84
2018,9,4,9,30,852.0,105.0,2.8,21.0,687.0,316.45,217.11
2018,9,4,9,45,868.0,104.5,2.75,21.75,723.5,381.11,272.32
2018,9,4,10,0,884.0,104.0,2.7,22.5,760.0,442.86,324.33
2018,9,4,10,15,892.5,105.5,2.7,23.2,789.5,502.99,373.77
2018,9,4,10,30,901.0,107.0,2.7,23.9,819.0,562.35,420.83
2018,9,4,10,45,907.0,107.5,2.75,24.6,840.5,618.44,463.97
2018,9,4,11,0,913.0,108.0,2.8,25.3,862.0,672.94,504.46
2018,9,4,11,15,916.5,109.0,2.85,25.8,876.0,724.35,541.88
2018,9,4,11,30,920.0,110.0,2.9,26.3,890.0,773.49,576.67
2018,9,4,11,45,922.0,109.5,3.0,26.85,896.0,817.67,606.34
2018,9,4,12,0,924.0,109.0,3.1,27.4,902.0,858.99,632.99
2018,9,4,12,15,924.0,109.5,3.2,27.75,900.5,896.5,657.44
2018,9,4,12,30,924.0,110.0,3.3,28.1,899.0,930.69,679.62
2018,9,4,12,45,922.5,109.0,3.4,28.45,889.0,958.59,697.64
2018,9,4,13,0,921.0,108.0,3.5,28.8,879.0,982.76,713.3
2018,9,4,13,15,917.0,107.0,3.6,28.85,861.0,1000.69,725.86
2018,9,4,13,30,913.0,106.0,3.7,28.9,843.0,1014.61,736.0
2018,9,4,13,45,906.0,105.0,3.85,29.0,817.0,1021.52,741.96
2018,9,4,14,0,899.0,104.0,4.0,29.1,791.0,1024.33,745.45
2018,9,4,14,15,890.0,102.5,4.1,28.85,758.5,1020.53,745.51
2018,9,4,14,30,881.0,101.0,4.2,28.6,726.0,1012.72,743.12
2018,9,4,14,45,868.5,99.0,4.3,28.4,687.0,996.95,735.44
2018,9,4,15,0,856.0,97.0,4.4,28.2,648.0,977.45,725.37
2018,9,4,15,15,840.0,94.0,4.4,28.2,604.0,962.13,717.07
2018,9,4,15,30,824.0,91.0,4.4,28.2,560.0,930.76,697.9
2018,9,4,15,45,801.5,88.0,4.5,26.95,511.5,890.18,676.16
2018,9,4,16,0,779.0,85.0,4.6,25.7,463.0,847.1,652.27
2018,9,4,16,15,748.0,81.0,4.6,24.7,411.5,793.06,618.54
2018,9,4,16,30,717.0,77.0,4.6,23.7,360.0,737.7,582.76
2018,9,4,16,45,674.0,72.0,4.6,22.65,308.0,676.02,540.93
2018,9,4,17,0,631.0,67.0,4.6,21.6,256.0,609.91,493.78
2018,9,4,17,15,567.0,60.0,4.45,20.4,204.5,526.95,430.8
2018,9,4,17,30,503.0,53.0,4.3,19.2,153.0,447.62,366.66
2018,9,4,17,45,404.5,43.0,4.2,17.95,108.0,347.09,281.66
2018,9,4,18,0,306.0,33.0,4.1,16.7,63.0,255.47,196.41
2018,9,4,18,15,175.0,19.5,4.05,16.0,34.5,136.53,0.0
2018,9,4,18,30,44.0,6.0,4.0,15.3,6.0,25.97,0.0
2018,9,4,18,45,22.0,3.0,3.9,14.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,5,5,45,74.5,11.0,2.75,10.35,15.0,8.65,0.0
2018,9,5,6,0,149.0,22.0,3.0,10.7,30.0,16.7,0.0
2018,9,5,6,15,267.5,35.0,3.1,11.3,68.5,26.74,17.08
2018,9,5,6,30,386.0,48.0,3.2,11.9,107.0,39.18,29.06
2018,9,5,6,45,462.0,57.0,3.3,12.5,155.0,46.12,35.67
2018,9,5,7,0,538.0,66.0,3.4,13.1,203.0,53.08,42.04
2018,9,5,7,15,589.5,72.5,3.35,13.75,254.0,57.84,46.23
2018,9,5,7,30,641.0,79.0,3.3,14.4,305.0,62.6,50.26
2018,9,5,7,45,677.5,84.0,3.3,15.05,356.0,66.04,53.01
2018,9,5,8,0,714.0,89.0,3.3,15.7,407.0,69.44,55.66
2018,9,5,8,15,741.0,93.0,3.3,16.4,456.0,77.89,62.66
2018,9,5,8,30,768.0,97.0,3.3,17.1,505.0,80.48,64.49
2018,9,5,8,45,788.0,100.0,3.35,17.85,550.5,132.66,77.87
2018,9,5,9,0,808.0,103.0,3.4,18.6,596.0,193.25,116.96
2018,9,5,9,15,821.0,106.5,3.45,19.25,636.5,254.85,166.43
2018,9,5,9,30,834.0,110.0,3.5,19.9,677.0,317.44,220.18
2018,9,5,9,45,843.0,112.5,3.55,20.55,711.0,378.64,273.49
2018,9,5,10,0,852.0,115.0,3.6,21.2,745.0,440.42,326.3
2018,9,5,10,15,860.5,117.0,3.7,21.7,774.0,499.28,375.71
2018,9,5,10,30,869.0,119.0,3.8,22.2,803.0,557.42,423.04
2018,9,5,10,45,875.0,119.5,3.9,22.75,824.0,611.99,466.18
2018,9,5,11,0,881.0,120.0,4.0,23.3,845.0,665.04,506.87
2018,9,5,11,15,885.0,121.0,4.15,23.5,859.0,715.41,545.35
2018,9,5,11,30,889.0,122.0,4.3,23.7,873.0,763.64,581.45
2018,9,5,11,45,891.5,121.5,4.4,23.95,879.0,807.08,612.52
2018,9,5,12,0,894.0,121.0,4.5,24.2,885.0,847.78,640.41
2018,9,5,12,15,895.5,120.0,4.65,24.15,883.5,884.27,666.55
2018,9,5,12,30,897.0,119.0,4.8,24.1,882.0,917.58,690.57
2018,9,5,12,45,897.5,117.0,4.95,24.1,872.5,945.68,710.98
2018,9,5,13,0,898.0,115.0,5.1,24.1,863.0,970.2,729.08
2018,9,5,13,15,893.5,114.0,5.2,23.85,845.0,987.22,742.6
2018,9,5,13,30,889.0,113.0,5.3,23.6,827.0,1000.3,753.65
2018,9,5,13,45,882.0,112.0,5.4,23.35,801.5,1006.95,760.5
2018,9,5,14,0,875.0,111.0,5.5,23.1,776.0,1009.59,764.82
2018,9,5,14,15,866.0,108.5,5.55,22.65,743.5,1004.62,764.33
2018,9,5,14,30,857.0,106.0,5.6,22.2,711.0,995.7,761.28
2018,9,5,14,45,845.0,104.0,5.65,21.7,673.0,993.82,763.47
2018,9,5,15,0,833.0,102.0,5.7,21.2,635.0,974.67,753.61
2018,9,5,15,15,816.0,99.0,5.7,21.2,591.0,945.85,735.18
2018,9,5,15,30,799.0,96.0,5.7,21.2,547.0,913.8,714.44
2018,9,5,15,45,776.5,92.5,5.65,19.7,499.5,873.0,690.99
2018,9,5,16,0,754.0,89.0,5.6,18.2,452.0,829.75,665.16
2018,9,5,16,15,724.0,84.5,5.5,17.4,401.5,781.9,633.11
2018,9,5,16,30,694.0,80.0,5.4,16.6,351.0,727.83,595.47
2018,9,5,16,45,651.5,74.5,5.3,15.8,299.5,661.47,547.03
2018,9,5,17,0,609.0,69.0,5.2,15.0,248.0,595.8,497.3
2018,9,5,17,15,545.0,61.0,5.05,14.35,197.5,512.37,430.53
2018,9,5,17,30,481.0,53.0,4.9,13.7,147.0,432.69,362.9
2018,9,5,17,45,381.5,43.0,4.7,13.0,103.0,332.43,274.83
2018,9,5,18,0,282.0,33.0,4.5,12.3,59.0,241.0,185.51
2018,9,5,18,15,159.5,19.5,4.35,12.0,32.5,127.19,0.0
2018,9,5,18,30,37.0,6.0,4.2,11.7,6.0,4.72,0.0
2018,9,5,18,45,18.5,3.0,4.05,11.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,6,5,45,109.5,10.5,2.55,8.95,16.0,8.26,0.0
2018,9,6,6,0,219.0,21.0,2.8,9.4,32.0,17.43,0.0
2018,9,6,6,15,350.5,30.5,2.85,9.95,72.5,25.25,15.79
2018,9,6,6,30,482.0,40.0,2.9,10.5,113.0,33.28,23.97
2018,9,6,6,45,559.5,46.5,2.95,11.1,163.0,38.71,29.23
2018,9,6,7,0,637.0,53.0,3.0,11.7,213.0,47.95,37.68
2018,9,6,7,15,686.0,57.5,2.95,12.35,266.0,52.0,41.27
2018,9,6,7,30,735.0,62.0,2.9,13.0,319.0,56.09,44.75
2018,9,6,7,45,769.0,65.5,2.85,13.65,371.5,59.2,47.26
2018,9,6,8,0,803.0,69.0,2.8,14.3,424.0,62.31,49.71
2018,9,6,8,15,827.0,72.0,2.85,15.1,474.5,64.83,51.58
2018,9,6,8,30,851.0,75.0,2.9,15.9,525.0,74.83,59.92
2018,9,6,8,45,869.0,77.0,2.9,16.65,571.5,132.21,74.6
2018,9,6,9,0,887.0,79.0,2.9,17.4,618.0,195.89,116.11
2018,9,6,9,15,893.0,83.0,3.0,18.1,657.0,260.1,168.47
2018,9,6,9,30,899.0,87.0,3.1,18.8,696.0,324.24,224.37
2018,9,6,9,45,809.5,130.0,3.2,19.5,699.5,382.86,278.5
2018,9,6,10,0,720.0,173.0,3.3,20.2,703.0,431.42,322.32
2018,9,6,10,15,803.5,144.5,3.4,20.75,757.0,497.85,376.06
2018,9,6,10,30,887.0,116.0,3.5,21.3,811.0,566.76,430.98
2018,9,6,10,45,909.0,108.5,3.6,21.9,837.5,625.06,476.81
2018,9,6,11,0,931.0,101.0,3.7,22.5,864.0,683.04,521.12
2018,9,6,11,15,935.0,101.0,3.75,22.9,878.0,734.69,559.73
2018,9,6,11,30,939.0,101.0,3.8,23.3,892.0,784.01,595.68
2018,9,6,11,45,941.5,101.0,3.8,23.65,898.5,829.62,626.47
2018,9,6,12,0,944.0,101.0,3.8,24.0,905.0,872.35,654.64
2018,9,6,12,15,946.5,99.5,3.8,24.25,903.5,910.57,679.76
2018,9,6,12,30,949.0,98.0,3.8,24.5,902.0,945.46,702.51
2018,9,6,12,45,950.0,95.5,3.8,24.7,892.0,974.47,721.4
2018,9,6,13,0,951.0,93.0,3.8,24.9,882.0,999.68,737.8
2018,9,6,13,15,947.5,92.5,3.85,24.95,864.0,1018.78,751.0
2018,9,6,13,30,944.0,92.0,3.9,25.0,846.0,1033.78,761.67
2018,9,6,13,45,939.0,90.0,3.9,25.0,820.0,1041.5,767.55
2018,9,6,14,0,934.0,88.0,3.9,25.0,794.0,1044.99,770.86
2018,9,6,14,15,926.0,86.5,3.95,24.8,761.5,1041.82,770.95
2018,9,6,14,30,918.0,85.0,4.0,24.6,729.0,1034.51,768.5
2018,9,6,14,45,907.0,83.5,4.0,24.4,690.0,1020.15,761.18
2018,9,6,15,0,896.0,82.0,4.0,24.2,651.0,1001.94,751.43
2018,9,6,15,15,881.0,79.5,4.0,24.2,606.5,974.87,735.19
2018,9,6,15,30,866.0,77.0,4.0,24.2,562.0,944.42,716.65
2018,9,6,15,45,846.5,74.0,4.0,23.5,513.5,905.97,694.35
2018,9,6,16,0,827.0,71.0,4.0,22.8,465.0,875.26,677.16
2018,9,6,16,15,800.0,68.0,3.95,22.2,414.0,824.6,644.71
2018,9,6,16,30,773.0,65.0,3.9,21.6,363.0,772.32,610.3
2018,9,6,16,45,733.5,60.5,3.9,20.95,310.0,706.61,564.95
2018,9,6,17,0,694.0,56.0,3.9,20.3,257.0,641.05,517.76
2018,9,6,17,15,632.5,50.5,3.8,19.35,205.0,558.6,455.24
2018,9,6,17,30,571.0,45.0,3.7,18.4,153.0,485.66,396.59
2018,9,6,17,45,469.0,37.0,3.6,17.4,107.0,382.41,308.57
2018,9,6,18,0,367.0,29.0,3.5,16.4,61.0,288.44,213.65
2018,9,6,18,15,211.5,18.0,3.5,15.7,33.5,127.31,0.0
2018,9,6,18,30,56.0,7.0,3.5,15.0,6.0,0.0,0.0
2018,9,6,18,45,28.0,3.5,3.55,14.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.95,9.5,15.0,7.87,0.0
2018,9,7,6,0,214.0,20.0,2.1,10.0,30.0,16.59,0.0
2018,9,7,6,15,356.5,29.5,2.15,10.65,71.5,24.47,14.94
2018,9,7,6,30,499.0,39.0,2.2,11.3,113.0,32.6,23.26
2018,9,7,6,45,575.0,45.0,2.25,11.95,163.0,37.69,28.2
2018,9,7,7,0,651.0,51.0,2.3,12.6,213.0,46.46,36.21
2018,9,7,7,15,699.5,56.0,2.2,13.55,266.5,50.98,40.16
2018,9,7,7,30,748.0,61.0,2.1,14.5,320.0,55.52,43.98
2018,9,7,7,45,781.0,64.0,2.0,15.45,372.5,58.29,46.13
2018,9,7,8,0,814.0,67.0,1.9,16.4,425.0,61.07,48.22
2018,9,7,8,15,838.0,70.5,1.9,17.35,476.0,70.9,56.38
2018,9,7,8,30,862.0,74.0,1.9,18.3,527.0,74.39,58.96
2018,9,7,8,45,880.0,75.5,1.9,19.25,573.5,134.14,74.38
2018,9,7,9,0,898.0,77.0,1.9,20.2,620.0,198.23,115.94
2018,9,7,9,15,909.5,79.0,1.95,21.15,661.0,262.9,167.68
2018,9,7,9,30,921.0,81.0,2.0,22.1,702.0,328.11,223.12
2018,9,7,9,45,929.0,83.5,2.05,23.1,737.5,392.8,278.33
2018,9,7,10,0,937.0,86.0,2.1,24.1,773.0,457.1,331.87
2018,9,7,10,15,944.5,87.0,2.2,24.85,802.0,519.29,382.47
2018,9,7,10,30,952.0,88.0,2.3,25.6,831.0,580.45,430.47
2018,9,7,10,45,957.5,88.5,2.4,26.35,853.0,638.73,474.67
2018,9,7,11,0,963.0,89.0,2.5,27.1,875.0,695.23,516.07
2018,9,7,11,15,967.0,89.5,2.6,27.65,889.5,748.67,554.46
2018,9,7,11,30,971.0,90.0,2.7,28.2,904.0,799.7,589.97
2018,9,7,11,45,973.0,89.5,2.85,28.7,910.0,845.61,619.86
2018,9,7,12,0,975.0,89.0,3.0,29.2,916.0,888.45,647.52
2018,9,7,12,15,974.5,89.0,3.1,29.45,913.5,926.41,672.14
2018,9,7,12,30,974.0,89.0,3.2,29.7,911.0,960.78,694.38
2018,9,7,12,45,972.0,89.0,3.35,30.0,900.5,990.05,713.56
2018,9,7,13,0,970.0,89.0,3.5,30.3,890.0,1015.39,730.27
2018,9,7,13,15,966.5,88.0,3.6,30.25,871.5,1034.19,743.59
2018,9,7,13,30,963.0,87.0,3.7,30.2,853.0,1048.79,754.41
2018,9,7,13,45,957.5,86.0,3.85,30.2,827.0,1057.17,761.65
2018,9,7,14,0,952.0,85.0,4.0,30.2,801.0,1061.27,766.34
2018,9,7,14,15,944.0,83.5,4.1,29.9,767.5,1058.02,767.06
2018,9,7,14,30,936.0,82.0,4.2,29.6,734.0,1050.55,765.25
2018,9,7,14,45,925.0,80.0,4.25,29.3,694.5,1035.35,758.21
2018,9,7,15,0,914.0,78.0,4.3,29.0,655.0,1016.19,748.69
2018,9,7,15,15,899.0,76.0,4.3,29.0,610.0,989.33,732.92
2018,9,7,15,30,884.0,74.0,4.3,29.0,565.0,959.04,714.85
2018,9,7,15,45,864.5,71.5,4.4,27.9,516.0,920.69,694.73
2018,9,7,16,0,845.0,69.0,4.5,26.8,467.0,879.67,672.2
2018,9,7,16,15,817.5,65.0,4.5,25.95,414.5,836.96,646.65
2018,9,7,16,30,790.0,61.0,4.5,25.1,362.0,782.3,611.74
2018,9,7,16,45,750.0,57.0,4.45,24.25,308.5,716.19,566.74
2018,9,7,17,0,710.0,53.0,4.4,23.4,255.0,650.25,519.86
2018,9,7,17,15,648.0,48.0,4.25,22.2,203.0,567.41,457.79
2018,9,7,17,30,586.0,43.0,4.1,21.0,151.0,487.44,394.34
2018,9,7,17,45,482.0,35.5,3.95,19.85,105.0,389.31,310.63
2018,9,7,18,0,378.0,28.0,3.8,18.7,59.0,292.13,208.11
2018,9,7,18,15,217.5,17.0,3.8,17.9,32.0,129.74,0.0
2018,9,7,18,30,57.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,3.8,16.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.5,2.7,10.55,14.5,7.47,0.0
2018,9,8,6,0,231.0,19.0,3.0,11.0,29.0,15.79,0.0
2018,9,8,6,15,375.5,27.5,3.05,11.6,70.5,22.9,13.39
2018,9,8,6,30,520.0,36.0,3.1,12.2,112.0,32.93,23.4
2018,9,8,6,45,593.0,41.5,3.15,12.8,161.5,38.06,28.4
2018,9,8,7,0,666.0,47.0,3.2,13.4,211.0,43.33,33.27
2018,9,8,7,15,711.5,52.0,3.15,14.35,264.0,47.95,37.32
2018,9,8,7,30,757.0,57.0,3.1,15.3,317.0,52.57,41.22
2018,9,8,7,45,787.5,60.5,3.0,16.2,369.0,55.79,43.79
2018,9,8,8,0,818.0,64.0,2.9,17.1,421.0,58.98,46.27
2018,9,8,8,15,839.0,67.0,2.9,18.05,470.5,68.52,54.18
2018,9,8,8,30,860.0,70.0,2.9,19.0,520.0,71.66,56.48
2018,9,8,8,45,875.5,73.0,2.9,19.95,566.0,134.05,73.8
2018,9,8,9,0,891.0,76.0,2.9,20.9,612.0,198.55,116.43
2018,9,8,9,15,901.0,79.0,2.95,21.75,653.0,263.21,168.67
2018,9,8,9,30,911.0,82.0,3.0,22.6,694.0,328.27,224.44
2018,9,8,9,45,917.0,85.5,3.0,23.4,728.5,392.48,279.8
2018,9,8,10,0,923.0,89.0,3.0,24.2,763.0,456.09,333.38
2018,9,8,10,15,929.5,90.5,3.05,24.95,791.5,517.47,383.65
2018,9,8,10,30,936.0,92.0,3.1,25.7,820.0,577.74,431.24
2018,9,8,10,45,940.5,93.0,3.15,26.5,841.0,635.06,474.86
2018,9,8,11,0,945.0,94.0,3.2,27.3,862.0,690.55,515.59
2018,9,8,11,15,948.5,95.0,3.25,27.85,876.5,743.28,553.56
2018,9,8,11,30,952.0,96.0,3.3,28.4,891.0,793.61,588.73
2018,9,8,11,45,952.5,96.5,3.4,28.95,896.5,838.55,617.81
2018,9,8,12,0,953.0,97.0,3.5,29.5,902.0,880.4,644.57
2018,9,8,12,15,955.5,95.0,3.6,29.7,900.0,918.26,669.45
2018,9,8,12,30,958.0,93.0,3.7,29.9,898.0,952.73,692.04
2018,9,8,12,45,960.0,90.5,3.85,30.1,888.5,982.65,711.98
2018,9,8,13,0,962.0,88.0,4.0,30.3,879.0,1008.77,729.53
2018,9,8,13,15,957.5,87.5,4.1,30.2,860.0,1026.86,742.58
2018,9,8,13,30,953.0,87.0,4.2,30.1,841.0,1040.78,753.13
2018,9,8,13,45,947.0,86.0,4.3,30.0,815.0,1048.43,759.83
2018,9,8,14,0,941.0,85.0,4.4,29.9,789.0,1051.84,763.99
2018,9,8,14,15,934.5,83.5,4.5,29.65,757.0,1049.95,765.37
2018,9,8,14,30,928.0,82.0,4.6,29.4,725.0,1043.89,764.21
2018,9,8,14,45,917.5,80.5,4.7,29.15,686.0,1029.73,758.01
2018,9,8,15,0,907.0,79.0,4.8,28.9,647.0,1011.66,749.55
2018,9,8,15,15,891.5,76.5,4.8,28.9,602.0,983.68,732.86
2018,9,8,15,30,876.0,74.0,4.8,28.9,557.0,952.31,713.88
2018,9,8,15,45,858.0,71.0,4.95,27.8,508.5,914.79,694.71
2018,9,8,16,0,840.0,68.0,5.1,26.7,460.0,874.56,672.96
2018,9,8,16,15,814.5,65.0,5.1,25.8,409.0,835.0,649.51
2018,9,8,16,30,789.0,62.0,5.1,24.9,358.0,783.38,616.41
2018,9,8,16,45,750.0,58.0,5.15,24.0,305.0,717.99,571.91
2018,9,8,17,0,711.0,54.0,5.2,23.1,252.0,652.65,525.26
2018,9,8,17,15,647.5,48.0,5.1,21.85,199.5,567.28,460.49
2018,9,8,17,30,584.0,42.0,5.0,20.6,147.0,485.07,394.42
2018,9,8,17,45,472.0,35.0,4.9,19.4,101.5,382.63,306.05
2018,9,8,18,0,360.0,28.0,4.8,18.2,56.0,278.53,190.5
2018,9,8,18,15,194.0,16.0,4.7,17.35,29.5,116.39,0.0
2018,9,8,18,30,28.0,4.0,4.6,16.5,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,4.55,15.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,9.5,1.85,9.6,14.0,7.47,0.0
2018,9,9,6,0,200.0,19.0,2.0,10.0,28.0,14.95,0.0
2018,9,9,6,15,345.5,29.0,2.1,10.7,68.5,24.07,14.24
2018,9,9,6,30,491.0,39.0,2.2,11.4,109.0,32.59,23.16
2018,9,9,6,45,570.0,46.0,2.3,12.1,160.0,38.45,28.82
2018,9,9,7,0,649.0,53.0,2.4,12.8,211.0,48.11,37.64
2018,9,9,7,15,699.0,58.0,2.35,13.45,264.5,52.59,41.61
2018,9,9,7,30,749.0,63.0,2.3,14.1,318.0,57.09,45.46
2018,9,9,7,45,783.0,66.0,2.2,14.8,371.0,59.82,47.62
2018,9,9,8,0,817.0,69.0,2.1,15.5,424.0,62.58,49.74
2018,9,9,8,15,840.0,72.0,2.05,16.4,474.0,65.11,51.58
2018,9,9,8,30,863.0,75.0,2.0,17.3,524.0,76.48,61.04
2018,9,9,8,45,880.0,78.0,1.95,18.2,571.0,139.95,78.34
2018,9,9,9,0,897.0,81.0,1.9,19.1,618.0,205.18,121.99
2018,9,9,9,15,909.5,83.0,1.95,20.05,659.5,270.22,174.58
2018,9,9,9,30,922.0,85.0,2.0,21.0,701.0,335.92,230.67
2018,9,9,9,45,931.0,86.5,2.0,21.9,736.5,400.41,285.89
2018,9,9,10,0,940.0,88.0,2.0,22.8,772.0,464.57,339.41
2018,9,9,10,15,934.5,94.5,2.0,23.7,796.5,525.39,388.57
2018,9,9,10,30,929.0,101.0,2.0,24.6,821.0,583.81,433.81
2018,9,9,10,45,945.5,96.5,2.05,25.45,846.0,643.3,478.29
2018,9,9,11,0,962.0,92.0,2.1,26.3,871.0,701.95,520.58
2018,9,9,11,15,964.5,93.0,2.15,27.05,884.5,754.79,557.54
2018,9,9,11,30,967.0,94.0,2.2,27.8,898.0,805.09,591.37
2018,9,9,11,45,968.0,94.0,2.25,28.5,903.5,850.53,619.56
2018,9,9,12,0,969.0,94.0,2.3,29.2,909.0,892.84,645.38
2018,9,9,12,15,965.0,95.5,2.5,29.45,905.0,929.04,669.51
2018,9,9,12,30,961.0,97.0,2.7,29.7,901.0,961.49,691.25
2018,9,9,12,45,954.5,99.0,2.85,29.95,889.0,988.31,709.0
2018,9,9,13,0,948.0,101.0,3.0,30.2,877.0,1011.07,724.28
2018,9,9,13,15,943.5,100.5,3.2,30.15,858.0,1029.06,737.93
2018,9,9,13,30,939.0,100.0,3.4,30.1,839.0,1042.92,749.11
2018,9,9,13,45,931.5,99.5,3.6,30.05,812.5,1049.64,755.88
2018,9,9,14,0,924.0,99.0,3.8,30.0,786.0,1052.15,760.14
2018,9,9,14,15,914.5,97.0,3.9,29.75,752.0,1046.79,759.39
2018,9,9,14,30,905.0,95.0,4.0,29.5,718.0,1037.31,756.14
2018,9,9,14,45,891.5,93.5,4.1,29.2,678.0,1020.38,748.29
2018,9,9,15,0,878.0,92.0,4.2,28.9,638.0,999.68,738.03
2018,9,9,15,15,861.0,89.5,4.2,28.9,593.0,982.98,729.0
2018,9,9,15,30,844.0,87.0,4.2,28.9,548.0,950.34,709.26
2018,9,9,15,45,820.5,84.0,4.35,27.8,498.5,907.83,686.46
2018,9,9,16,0,797.0,81.0,4.5,26.7,449.0,862.81,661.19
2018,9,9,16,15,765.5,76.5,4.6,25.8,396.5,806.64,626.53
2018,9,9,16,30,734.0,72.0,4.7,24.9,344.0,749.19,589.67
2018,9,9,16,45,688.5,67.0,4.75,24.0,291.0,684.46,545.41
2018,9,9,17,0,643.0,62.0,4.8,23.1,238.0,615.48,495.65
2018,9,9,17,15,574.5,54.5,4.8,21.9,186.5,527.75,428.77
2018,9,9,17,30,506.0,47.0,4.8,20.7,135.0,444.2,360.76
2018,9,9,17,45,394.0,36.5,4.75,19.5,91.0,334.43,266.41
2018,9,9,18,0,282.0,26.0,4.7,18.3,47.0,228.4,145.25
2018,9,9,18,15,150.5,14.5,4.65,17.5,24.5,91.94,0.0
2018,9,9,18,30,19.0,3.0,4.6,16.7,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,4.5,15.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,10,5,45,89.5,9.0,2.05,9.5,12.5,0.0,0.0
2018,9,10,6,0,179.0,18.0,2.2,9.9,25.0,14.16,0.0
2018,9,10,6,15,316.5,28.5,2.25,10.55,64.0,23.57,13.61
2018,9,10,6,30,454.0,39.0,2.3,11.2,103.0,32.39,22.96
2018,9,10,6,45,532.0,47.0,2.3,11.85,152.5,38.94,29.27
2018,9,10,7,0,610.0,55.0,2.3,12.5,202.0,45.54,35.37
2018,9,10,7,15,661.0,60.5,2.15,13.25,254.5,49.99,39.33
2018,9,10,7,30,712.0,66.0,2.0,14.0,307.0,58.91,47.11
2018,9,10,7,45,746.0,71.0,1.85,14.7,359.5,63.0,50.46
2018,9,10,8,0,780.0,76.0,1.7,15.4,412.0,67.03,53.68
2018,9,10,8,15,804.5,79.5,1.6,16.25,462.0,69.71,55.63
2018,9,10,8,30,829.0,83.0,1.5,17.1,512.0,75.83,60.53
2018,9,10,8,45,846.5,86.5,1.4,18.0,558.5,138.43,77.77
2018,9,10,9,0,864.0,90.0,1.3,18.9,605.0,208.4,125.8
