Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,9,15,881.0,90.5,1.35,19.8,647.0,271.51,176.55
2018,9,10,9,30,898.0,91.0,1.4,20.7,689.0,335.78,231.0
2018,9,10,9,45,912.0,91.0,1.4,21.6,725.5,399.53,284.99
2018,9,10,10,0,926.0,91.0,1.4,22.5,762.0,463.52,337.7
2018,9,10,10,15,933.0,92.5,1.45,23.3,790.5,525.39,387.33
2018,9,10,10,30,940.0,94.0,1.5,24.1,819.0,586.19,434.23
2018,9,10,10,45,945.0,95.0,1.6,24.9,840.5,644.07,477.56
2018,9,10,11,0,950.0,96.0,1.7,25.7,862.0,700.14,518.1
2018,9,10,11,15,953.0,96.5,1.8,26.35,875.5,752.33,555.01
2018,9,10,11,30,956.0,97.0,1.9,27.0,889.0,802.04,588.98
2018,9,10,11,45,958.0,97.0,2.0,27.65,895.0,847.79,617.9
2018,9,10,12,0,960.0,97.0,2.1,28.3,901.0,890.54,644.58
2018,9,10,12,15,955.5,99.0,2.15,28.75,897.0,926.46,666.7
2018,9,10,12,30,951.0,101.0,2.2,29.2,893.0,958.64,686.38
2018,9,10,12,45,944.0,103.5,2.3,29.7,881.0,985.2,702.84
2018,9,10,13,0,937.0,106.0,2.4,30.2,869.0,1007.74,716.83
2018,9,10,13,15,931.5,105.5,2.5,30.3,849.5,1024.54,728.5
2018,9,10,13,30,926.0,105.0,2.6,30.4,830.0,1037.22,737.76
2018,9,10,13,45,918.5,103.0,2.75,30.55,802.5,1042.15,742.67
2018,9,10,14,0,911.0,101.0,2.9,30.7,775.0,1042.85,745.1
2018,9,10,14,15,900.5,100.0,3.05,30.55,741.5,1037.49,744.73
2018,9,10,14,30,890.0,99.0,3.2,30.4,708.0,1028.1,741.91
2018,9,10,14,45,876.5,97.0,3.35,30.25,668.0,1010.63,733.94
2018,9,10,15,0,863.0,95.0,3.5,30.1,628.0,1002.17,731.9
2018,9,10,15,15,845.5,92.5,3.5,30.1,583.0,972.49,714.41
2018,9,10,15,30,828.0,90.0,3.5,30.1,538.0,939.51,694.82
2018,9,10,15,45,804.0,86.0,3.8,29.2,488.5,895.5,671.73
2018,9,10,16,0,780.0,82.0,4.1,28.3,439.0,849.07,645.98
2018,9,10,16,15,746.5,78.0,4.25,27.3,387.0,792.07,611.2
2018,9,10,16,30,713.0,74.0,4.4,26.3,335.0,739.63,578.3
2018,9,10,16,45,665.0,68.5,4.55,25.3,282.0,667.69,529.38
2018,9,10,17,0,617.0,63.0,4.7,24.3,229.0,596.89,478.83
2018,9,10,17,15,544.5,55.5,4.85,22.75,178.5,507.18,411.24
2018,9,10,17,30,472.0,48.0,5.0,21.2,128.0,421.96,342.11
2018,9,10,17,45,356.0,37.5,5.15,19.7,85.5,310.96,246.63
2018,9,10,18,0,240.0,27.0,5.3,18.2,43.0,200.85,114.06
2018,9,10,18,15,126.5,14.5,5.25,17.3,22.5,79.1,0.0
2018,9,10,18,30,13.0,2.0,5.2,16.4,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,5.15,15.45,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,5,45,91.5,8.5,2.75,9.4,12.0,0.0,0.0
2018,9,11,6,0,183.0,17.0,2.9,9.7,24.0,13.38,0.0
2018,9,11,6,15,323.5,27.5,2.9,10.25,63.0,22.79,12.71
2018,9,11,6,30,464.0,38.0,2.9,10.8,102.0,31.66,22.3
2018,9,11,6,45,540.5,45.5,2.95,11.35,151.0,37.85,28.32
2018,9,11,7,0,617.0,53.0,3.0,11.9,200.0,44.1,34.15
2018,9,11,7,15,665.0,59.5,2.9,12.8,252.5,53.41,42.45
2018,9,11,7,30,713.0,66.0,2.8,13.7,305.0,58.94,47.19
2018,9,11,7,45,743.5,71.0,2.7,14.55,356.5,62.98,50.48
2018,9,11,8,0,774.0,76.0,2.6,15.4,408.0,66.94,53.61
2018,9,11,8,15,796.0,81.0,2.55,16.2,457.5,70.64,56.47
2018,9,11,8,30,818.0,86.0,2.5,17.0,507.0,79.66,63.9
2018,9,11,8,45,832.5,90.5,2.5,17.85,552.5,142.09,80.98
2018,9,11,9,0,847.0,95.0,2.5,18.7,598.0,206.17,125.34
2018,9,11,9,15,858.5,98.5,2.55,19.45,638.0,270.22,177.87
2018,9,11,9,30,870.0,102.0,2.6,20.2,678.0,337.98,235.9
2018,9,11,9,45,877.5,105.5,2.7,20.95,712.5,400.6,290.08
2018,9,11,10,0,885.0,109.0,2.8,21.7,747.0,462.83,342.73
2018,9,11,10,15,892.0,110.5,2.9,22.3,775.0,522.63,392.13
2018,9,11,10,30,899.0,112.0,3.0,22.9,803.0,581.43,439.09
2018,9,11,10,45,903.5,113.5,3.1,23.45,823.5,637.5,482.59
2018,9,11,11,0,908.0,115.0,3.2,24.0,844.0,691.83,523.43
2018,9,11,11,15,912.0,115.0,3.3,24.45,857.5,742.55,560.8
2018,9,11,11,30,916.0,115.0,3.4,24.9,871.0,790.96,595.61
2018,9,11,11,45,918.0,115.5,3.55,25.35,877.0,835.75,625.9
2018,9,11,12,0,920.0,116.0,3.7,25.8,883.0,877.68,653.75
2018,9,11,12,15,931.0,109.0,3.8,26.1,883.0,917.18,679.94
2018,9,11,12,30,942.0,102.0,3.9,26.4,883.0,953.65,704.0
2018,9,11,12,45,954.5,93.5,4.05,26.7,876.0,986.64,726.02
2018,9,11,13,0,967.0,85.0,4.2,27.0,869.0,1016.03,745.69
2018,9,11,13,15,963.5,84.5,4.3,26.9,850.5,1034.86,759.4
2018,9,11,13,30,960.0,84.0,4.4,26.8,832.0,1049.52,770.61
2018,9,11,13,45,955.0,82.5,4.55,26.7,805.5,1057.34,777.83
2018,9,11,14,0,950.0,81.0,4.7,26.6,779.0,1060.87,782.8
2018,9,11,14,15,942.5,79.5,4.85,26.2,746.0,1057.61,784.61
2018,9,11,14,30,935.0,78.0,5.0,25.8,713.0,1050.15,783.76
2018,9,11,14,45,924.5,76.0,5.2,25.35,673.5,1034.94,778.34
2018,9,11,15,0,914.0,74.0,5.4,24.9,634.0,1015.78,770.18
2018,9,11,15,15,898.5,71.5,5.4,24.9,588.5,987.29,752.66
2018,9,11,15,30,883.0,69.0,5.4,24.9,543.0,955.38,732.76
2018,9,11,15,45,863.0,66.5,5.6,23.45,494.0,916.08,712.81
2018,9,11,16,0,843.0,64.0,5.8,22.0,445.0,874.18,690.13
2018,9,11,16,15,815.0,60.5,5.75,21.1,393.0,821.54,655.8
2018,9,11,16,30,787.0,57.0,5.7,20.2,341.0,776.61,626.2
2018,9,11,16,45,745.5,53.0,5.7,19.25,288.0,709.06,578.19
2018,9,11,17,0,704.0,49.0,5.7,18.3,235.0,641.88,528.14
2018,9,11,17,15,635.0,44.0,5.5,17.35,183.5,553.94,458.08
2018,9,11,17,30,566.0,39.0,5.3,16.4,132.0,469.53,387.09
2018,9,11,17,45,433.0,31.0,5.15,15.45,87.0,353.87,283.69
2018,9,11,18,0,300.0,23.0,5.0,14.5,42.0,231.49,111.23
2018,9,11,18,15,150.0,11.5,4.95,14.0,21.0,89.33,0.0
2018,9,11,18,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,12,5,45,9.0,3.5,3.3,9.65,4.0,0.0,0.0
2018,9,12,6,0,18.0,7.0,3.4,9.8,8.0,5.51,0.0
2018,9,12,6,15,36.5,21.5,3.5,10.35,25.5,16.67,7.55
2018,9,12,6,30,55.0,36.0,3.6,10.9,43.0,27.44,18.53
2018,9,12,6,45,52.0,46.5,3.7,11.5,56.0,35.23,25.93
2018,9,12,7,0,49.0,57.0,3.8,12.1,69.0,42.84,32.97
2018,9,12,7,15,126.5,87.0,3.8,12.75,127.0,63.72,51.68
2018,9,12,7,30,204.0,117.0,3.8,13.4,185.0,81.76,67.54
2018,9,12,7,45,277.5,136.0,3.75,14.05,244.5,94.46,78.4
2018,9,12,8,0,351.0,155.0,3.7,14.7,304.0,106.99,88.89
2018,9,12,8,15,518.5,136.5,3.65,15.45,386.5,95.21,78.07
2018,9,12,8,30,686.0,118.0,3.6,16.2,469.0,93.17,75.82
2018,9,12,8,45,693.0,127.5,3.55,16.95,509.5,150.82,93.24
2018,9,12,9,0,700.0,137.0,3.5,17.7,550.0,209.42,135.06
2018,9,12,9,15,658.5,161.5,3.5,18.4,571.5,268.46,185.61
2018,9,12,9,30,617.0,186.0,3.5,19.1,593.0,322.19,233.25
2018,9,12,9,45,707.5,162.5,3.5,19.75,652.5,381.97,282.01
2018,9,12,10,0,798.0,139.0,3.5,20.4,712.0,452.44,339.22
2018,9,12,10,15,626.0,217.0,3.65,20.8,677.0,482.78,367.46
2018,9,12,10,30,454.0,295.0,3.8,21.2,642.0,491.11,376.16
2018,9,12,10,45,384.5,330.0,3.9,21.55,629.5,504.05,386.82
2018,9,12,11,0,315.0,365.0,4.0,21.9,617.0,515.9,395.48
2018,9,12,11,15,379.0,350.0,4.1,22.05,658.0,571.67,438.21
2018,9,12,11,30,443.0,335.0,4.2,22.2,699.0,642.93,491.47
2018,9,12,11,45,521.0,305.5,4.35,22.35,736.0,707.22,539.81
2018,9,12,12,0,599.0,276.0,4.5,22.5,773.0,774.14,589.84
2018,9,12,12,15,496.0,297.5,4.55,22.5,708.0,734.35,560.3
2018,9,12,12,30,393.0,319.0,4.6,22.5,643.0,685.62,524.26
2018,9,12,12,45,487.5,295.5,4.7,22.45,692.0,769.59,587.87
2018,9,12,13,0,582.0,272.0,4.8,22.4,741.0,855.14,651.25
2018,9,12,13,15,610.5,252.0,4.9,22.3,734.0,886.59,675.25
2018,9,12,13,30,639.0,232.0,5.0,22.2,727.0,911.49,695.21
2018,9,12,13,45,588.5,240.5,5.05,22.05,684.5,874.44,669.98
2018,9,12,14,0,538.0,249.0,5.1,21.9,642.0,841.58,647.58
2018,9,12,14,15,455.0,258.0,5.15,21.45,580.0,772.92,599.22
2018,9,12,14,30,372.0,267.0,5.2,21.0,518.0,677.91,531.03
2018,9,12,14,45,259.0,266.0,5.25,20.55,436.0,565.34,446.63
2018,9,12,15,0,146.0,265.0,5.3,20.1,354.0,429.09,341.46
2018,9,12,15,15,142.5,244.0,5.3,20.1,325.5,403.97,323.35
2018,9,12,15,30,139.0,223.0,5.3,20.1,297.0,378.02,304.11
2018,9,12,15,45,202.0,197.5,5.3,18.7,294.0,408.77,333.48
2018,9,12,16,0,265.0,172.0,5.3,17.3,291.0,456.61,376.08
2018,9,12,16,15,297.5,147.5,5.25,16.65,265.5,451.01,374.6
2018,9,12,16,30,330.0,123.0,5.2,16.0,240.0,441.59,369.86
2018,9,12,16,45,236.0,110.5,5.2,15.35,187.5,340.38,286.43
2018,9,12,17,0,142.0,98.0,5.2,14.7,135.0,229.72,192.9
2018,9,12,17,15,98.5,77.0,5.05,14.2,100.0,169.36,140.6
2018,9,12,17,30,55.0,56.0,4.9,13.7,65.0,111.86,89.84
2018,9,12,17,45,42.0,37.5,4.75,13.15,43.0,81.15,61.29
2018,9,12,18,0,29.0,19.0,4.6,12.6,21.0,43.14,9.97
2018,9,12,18,15,14.5,9.5,4.5,12.4,10.5,15.24,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,6.0,3.45,10.0,6.5,0.0,0.0
2018,9,13,6,0,30.0,12.0,3.6,10.2,13.0,9.44,0.0
2018,9,13,6,15,100.5,29.0,3.7,10.7,40.5,21.73,11.16
2018,9,13,6,30,171.0,46.0,3.8,11.2,68.0,34.23,24.4
2018,9,13,6,45,275.5,58.5,3.95,11.75,113.5,43.53,33.27
2018,9,13,7,0,380.0,71.0,4.1,12.3,159.0,53.0,42.03
2018,9,13,7,15,537.0,67.0,4.05,12.9,225.5,53.4,42.41
2018,9,13,7,30,694.0,63.0,4.0,13.5,292.0,56.34,44.91
2018,9,13,7,45,743.0,64.5,3.95,14.05,346.5,58.06,46.23
2018,9,13,8,0,792.0,66.0,3.9,14.6,401.0,59.95,47.64
2018,9,13,8,15,816.5,69.0,3.85,15.25,450.5,62.54,49.62
2018,9,13,8,30,841.0,72.0,3.8,15.9,500.0,81.79,55.57
2018,9,13,8,45,858.5,73.5,3.75,16.55,545.0,143.01,80.43
2018,9,13,9,0,876.0,75.0,3.7,17.2,590.0,205.99,125.04
2018,9,13,9,15,887.5,78.0,3.65,17.75,630.5,270.26,179.02
2018,9,13,9,30,899.0,81.0,3.6,18.3,671.0,335.1,236.12
2018,9,13,9,45,907.0,83.5,3.6,18.9,705.5,398.62,292.22
2018,9,13,10,0,915.0,86.0,3.6,19.5,740.0,461.74,346.68
2018,9,13,10,15,922.5,87.0,3.6,19.85,768.5,522.72,398.15
2018,9,13,10,30,930.0,88.0,3.6,20.2,797.0,582.68,447.09
2018,9,13,10,45,934.5,89.0,3.6,20.55,817.5,639.57,492.12
2018,9,13,11,0,939.0,90.0,3.6,20.9,838.0,694.6,534.33
2018,9,13,11,15,942.5,90.5,3.7,21.1,851.5,746.4,573.67
2018,9,13,11,30,946.0,91.0,3.8,21.3,865.0,795.76,609.68
2018,9,13,11,45,948.0,91.0,3.95,21.5,870.5,840.82,641.01
2018,9,13,12,0,950.0,91.0,4.1,21.7,876.0,882.87,670.12
2018,9,13,12,15,951.5,90.0,4.2,21.7,873.5,920.31,696.23
2018,9,13,12,30,953.0,89.0,4.3,21.7,871.0,954.31,720.0
2018,9,13,12,45,953.5,87.0,4.45,21.7,860.5,982.73,740.28
2018,9,13,13,0,954.0,85.0,4.6,21.7,850.0,1007.3,758.58
2018,9,13,13,15,951.0,83.5,4.65,21.6,831.5,1025.06,771.85
2018,9,13,13,30,948.0,82.0,4.7,21.5,813.0,1038.67,782.52
2018,9,13,13,45,939.0,82.5,4.8,21.4,786.0,1044.38,788.52
2018,9,13,14,0,930.0,83.0,4.9,21.3,759.0,1045.87,791.88
2018,9,13,14,15,841.5,111.0,4.95,21.05,701.5,1008.16,768.54
2018,9,13,14,30,753.0,139.0,5.0,20.8,644.0,960.2,738.06
2018,9,13,14,45,678.0,153.0,5.05,20.55,587.5,899.6,698.2
2018,9,13,15,0,603.0,167.0,5.1,20.3,531.0,835.35,654.99
2018,9,13,15,15,685.5,130.0,5.1,20.3,514.5,869.18,681.7
2018,9,13,15,30,768.0,93.0,5.1,20.3,498.0,887.5,696.79
2018,9,13,15,45,795.5,79.0,5.0,19.55,463.5,880.9,695.51
2018,9,13,16,0,823.0,65.0,4.9,18.8,429.0,858.39,682.73
2018,9,13,16,15,793.0,61.5,4.8,18.3,377.5,814.16,652.99
2018,9,13,16,30,763.0,58.0,4.7,17.8,326.0,758.29,613.75
2018,9,13,16,45,722.0,53.5,4.55,17.25,274.0,691.16,564.35
2018,9,13,17,0,681.0,49.0,4.4,16.7,222.0,624.43,513.11
2018,9,13,17,15,606.5,43.5,4.05,16.0,171.0,532.58,439.0
2018,9,13,17,30,532.0,38.0,3.7,15.3,120.0,444.77,364.63
2018,9,13,17,45,400.0,30.0,3.35,14.55,78.0,332.23,261.2
2018,9,13,18,0,268.0,22.0,3.0,13.8,36.0,206.21,22.46
2018,9,13,18,15,134.0,11.0,2.95,13.35,18.0,80.4,0.0
2018,9,13,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.5,1.85,8.0,6.0,0.0,0.0
2018,9,14,6,0,27.0,11.0,1.9,8.4,12.0,8.65,0.0
2018,9,14,6,15,105.0,27.5,2.15,9.15,40.0,20.69,10.04
2018,9,14,6,30,183.0,44.0,2.4,9.9,68.0,32.79,23.24
2018,9,14,6,45,273.0,57.0,2.65,10.65,110.5,42.47,32.47
2018,9,14,7,0,363.0,70.0,2.9,11.4,153.0,52.16,41.42
2018,9,14,7,15,374.0,87.5,2.8,11.95,192.0,63.88,51.98
2018,9,14,7,30,385.0,105.0,2.7,12.5,231.0,75.13,61.88
2018,9,14,7,45,393.0,124.5,2.65,13.1,271.5,87.12,72.2
2018,9,14,8,0,401.0,144.0,2.6,13.7,312.0,98.57,81.85
2018,9,14,8,15,514.0,136.0,2.5,14.3,378.5,94.92,78.17
2018,9,14,8,30,627.0,128.0,2.4,14.9,445.0,101.65,73.12
2018,9,14,8,45,613.5,145.5,2.3,15.55,479.5,159.11,102.79
2018,9,14,9,0,600.0,163.0,2.2,16.2,514.0,215.06,144.44
2018,9,14,9,15,600.5,176.0,2.15,16.95,548.0,269.36,189.25
2018,9,14,9,30,601.0,189.0,2.1,17.7,582.0,323.57,235.34
2018,9,14,9,45,650.0,182.0,2.05,18.5,627.5,380.18,281.84
2018,9,14,10,0,699.0,175.0,2.0,19.3,673.0,441.64,331.43
2018,9,14,10,15,698.0,185.5,2.0,19.95,699.0,497.25,376.1
2018,9,14,10,30,697.0,196.0,2.0,20.6,725.0,551.69,418.24
2018,9,14,10,45,748.0,177.5,2.0,21.25,759.0,611.7,463.36
2018,9,14,11,0,799.0,159.0,2.0,21.9,793.0,671.69,507.33
2018,9,14,11,15,756.0,181.5,2.1,22.25,789.0,709.76,534.69
2018,9,14,11,30,713.0,204.0,2.2,22.6,785.0,739.54,555.66
2018,9,14,11,45,759.0,185.5,2.25,23.0,807.0,796.47,595.96
2018,9,14,12,0,805.0,167.0,2.3,23.4,829.0,847.22,630.91
2018,9,14,12,15,859.0,140.0,2.4,23.6,844.0,902.56,667.85
2018,9,14,12,30,913.0,113.0,2.5,23.8,859.0,944.42,695.57
2018,9,14,12,45,913.5,110.5,2.65,24.0,848.5,971.7,714.22
2018,9,14,13,0,914.0,108.0,2.8,24.2,838.0,995.27,730.64
2018,9,14,13,15,911.0,105.5,2.95,24.15,818.5,1011.59,743.18
2018,9,14,13,30,908.0,103.0,3.1,24.1,799.0,1023.87,753.3
2018,9,14,13,45,894.0,104.5,3.2,24.1,770.0,1025.44,756.02
2018,9,14,14,0,880.0,106.0,3.3,24.1,741.0,1022.89,756.28
2018,9,14,14,15,888.0,96.0,3.45,23.9,712.0,1025.62,761.19
2018,9,14,14,30,896.0,86.0,3.6,23.7,683.0,1023.87,763.24
2018,9,14,14,45,889.0,82.0,3.75,23.45,644.5,1009.8,757.35
2018,9,14,15,0,882.0,78.0,3.9,23.2,606.0,991.8,748.9
2018,9,14,15,15,844.5,79.5,3.9,23.2,554.5,946.87,720.33
2018,9,14,15,30,807.0,81.0,3.9,23.2,503.0,911.15,698.04
2018,9,14,15,45,798.5,74.0,4.05,22.35,458.0,877.94,680.21
2018,9,14,16,0,790.0,67.0,4.2,21.5,413.0,841.6,659.55
2018,9,14,16,15,632.0,84.5,4.2,20.85,339.5,706.1,563.82
2018,9,14,16,30,474.0,102.0,4.2,20.2,266.0,561.66,457.2
2018,9,14,16,45,362.5,94.5,4.25,19.5,207.5,445.01,366.65
2018,9,14,17,0,251.0,87.0,4.3,18.8,149.0,317.47,263.19
2018,9,14,17,15,218.0,69.5,4.2,18.0,114.0,263.41,217.73
2018,9,14,17,30,185.0,52.0,4.1,17.2,79.0,211.63,172.18
2018,9,14,17,45,115.5,34.5,4.0,16.4,49.0,139.03,105.44
2018,9,14,18,0,46.0,17.0,3.9,15.6,19.0,57.72,0.0
2018,9,14,18,15,23.0,8.5,3.85,15.1,9.5,19.0,0.0
2018,9,14,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,9,15,5,45,79.5,7.5,3.95,9.45,9.5,0.0,0.0
2018,9,15,6,0,159.0,15.0,4.1,9.7,19.0,11.8,0.0
2018,9,15,6,15,317.5,24.5,4.25,10.2,56.5,20.35,9.2
2018,9,15,6,30,476.0,34.0,4.4,10.7,94.0,28.53,19.35
2018,9,15,6,45,559.0,40.5,4.6,11.2,143.0,36.99,27.45
2018,9,15,7,0,642.0,47.0,4.8,11.7,192.0,43.09,33.2
2018,9,15,7,15,693.5,51.5,4.8,12.25,244.5,47.31,37.05
2018,9,15,7,30,745.0,56.0,4.8,12.8,297.0,51.59,40.79
2018,9,15,7,45,779.0,59.5,4.8,13.35,349.5,54.86,43.52
2018,9,15,8,0,813.0,63.0,4.8,13.9,402.0,58.13,46.18
2018,9,15,8,15,837.5,65.5,4.8,14.45,452.0,67.11,53.83
2018,9,15,8,30,862.0,68.0,4.8,15.0,502.0,83.79,54.42
2018,9,15,8,45,881.0,70.0,4.75,15.55,548.5,146.94,82.38
2018,9,15,9,0,900.0,72.0,4.7,16.1,595.0,212.05,129.79
2018,9,15,9,15,911.0,74.5,4.7,16.6,636.0,277.41,185.64
2018,9,15,9,30,922.0,77.0,4.7,17.1,677.0,343.23,244.47
2018,9,15,9,45,929.5,80.0,4.65,17.6,712.0,408.39,302.71
2018,9,15,10,0,937.0,83.0,4.6,18.1,747.0,473.07,359.18
2018,9,15,10,15,945.0,83.5,4.65,18.45,775.5,535.13,412.29
2018,9,15,10,30,953.0,84.0,4.7,18.8,804.0,596.14,462.91
2018,9,15,10,45,959.0,84.0,4.75,19.15,825.0,654.2,509.73
2018,9,15,11,0,965.0,84.0,4.8,19.5,846.0,710.45,553.8
2018,9,15,11,15,968.0,84.5,4.85,19.7,859.0,763.01,594.3
2018,9,15,11,30,971.0,85.0,4.9,19.9,872.0,812.99,630.8
2018,9,15,11,45,973.0,84.5,4.95,20.05,877.0,858.42,662.72
2018,9,15,12,0,975.0,84.0,5.0,20.2,882.0,900.73,692.25
2018,9,15,12,15,974.5,83.5,5.05,20.2,878.5,937.56,718.27
2018,9,15,12,30,974.0,83.0,5.1,20.2,875.0,970.74,741.75
2018,9,15,12,45,971.5,82.5,5.2,20.2,863.5,998.27,761.75
2018,9,15,13,0,969.0,82.0,5.3,20.2,852.0,1021.79,779.12
2018,9,15,13,15,965.5,81.5,5.3,20.1,833.0,1040.23,792.7
2018,9,15,13,30,962.0,81.0,5.3,20.0,814.0,1054.49,803.57
2018,9,15,13,45,956.5,80.0,5.3,19.95,787.5,1061.94,809.8
2018,9,15,14,0,951.0,79.0,5.3,19.9,761.0,1065.1,813.32
2018,9,15,14,15,943.5,77.0,5.3,19.7,727.5,1060.78,812.38
2018,9,15,14,30,936.0,75.0,5.3,19.5,694.0,1052.23,808.74
2018,9,15,14,45,924.5,73.5,5.25,19.3,654.0,1036.15,799.62
2018,9,15,15,0,913.0,72.0,5.2,19.1,614.0,1016.16,787.93
2018,9,15,15,15,896.5,70.0,5.2,19.1,568.5,986.89,769.53
2018,9,15,15,30,880.0,68.0,5.2,19.1,523.0,954.3,748.74
2018,9,15,15,45,859.5,65.0,5.15,18.45,474.0,913.53,723.36
2018,9,15,16,0,839.0,62.0,5.1,17.8,425.0,870.23,695.65
2018,9,15,16,15,810.0,59.0,5.05,17.25,373.5,826.91,666.96
2018,9,15,16,30,781.0,56.0,5.0,16.7,322.0,771.87,628.4
2018,9,15,16,45,736.0,51.5,4.95,16.2,268.5,700.64,575.65
2018,9,15,17,0,691.0,47.0,4.9,15.7,215.0,630.13,520.95
2018,9,15,17,15,616.5,41.0,4.7,15.0,164.0,537.19,445.12
2018,9,15,17,30,542.0,35.0,4.5,14.3,113.0,448.55,368.57
2018,9,15,17,45,391.0,27.0,4.35,13.55,71.0,323.78,248.9
2018,9,15,18,0,240.0,19.0,4.2,12.8,29.0,155.54,0.0
2018,9,15,18,15,120.0,9.5,4.1,12.35,14.5,7.47,0.0
2018,9,15,18,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,5,45,86.5,7.0,1.8,7.5,9.0,0.0,0.0
2018,9,16,6,0,173.0,14.0,1.9,7.9,18.0,11.02,0.0
2018,9,16,6,15,338.5,23.0,2.15,8.75,56.0,19.17,7.85
2018,9,16,6,30,504.0,32.0,2.4,9.6,94.0,29.4,20.17
2018,9,16,6,45,587.0,38.0,2.65,10.4,144.0,35.05,25.81
2018,9,16,7,0,670.0,44.0,2.9,11.2,194.0,40.86,31.27
2018,9,16,7,15,720.0,48.0,2.8,11.85,246.5,44.8,34.87
2018,9,16,7,30,770.0,52.0,2.7,12.5,299.0,48.81,38.37
2018,9,16,7,45,803.5,55.5,2.6,13.15,352.0,57.52,45.95
2018,9,16,8,0,837.0,59.0,2.5,13.8,405.0,61.63,49.32
2018,9,16,8,15,860.0,61.0,2.45,14.45,455.0,64.39,51.45
2018,9,16,8,30,883.0,63.0,2.4,15.1,505.0,83.17,52.11
2018,9,16,8,45,900.0,65.0,2.35,15.75,551.0,147.41,81.39
2018,9,16,9,0,917.0,67.0,2.3,16.4,597.0,213.36,129.46
2018,9,16,9,15,929.5,68.0,2.25,17.0,638.0,278.93,184.94
2018,9,16,9,30,942.0,69.0,2.2,17.6,679.0,345.07,243.08
2018,9,16,9,45,951.0,71.0,2.2,18.15,714.5,411.08,300.92
2018,9,16,10,0,960.0,73.0,2.2,18.7,750.0,476.72,356.87
2018,9,16,10,15,966.5,74.0,2.2,19.2,778.0,539.64,408.9
2018,9,16,10,30,973.0,75.0,2.2,19.7,806.0,601.31,457.99
2018,9,16,10,45,977.5,75.0,2.2,20.25,826.5,659.36,502.53
2018,9,16,11,0,982.0,75.0,2.2,20.8,847.0,715.38,543.99
2018,9,16,11,15,984.5,75.5,2.25,21.15,860.0,768.21,582.58
2018,9,16,11,30,987.0,76.0,2.3,21.5,873.0,818.36,616.68
2018,9,16,11,45,988.0,76.5,2.35,21.9,878.0,864.44,646.79
2018,9,16,12,0,989.0,77.0,2.4,22.3,883.0,907.29,674.48
2018,9,16,12,15,987.5,77.5,2.5,22.5,879.5,944.58,699.28
2018,9,16,12,30,986.0,78.0,2.6,22.7,876.0,978.13,721.62
2018,9,16,12,45,982.0,78.5,2.7,22.95,864.0,1005.49,739.81
2018,9,16,13,0,978.0,79.0,2.8,23.2,852.0,1028.76,755.45
2018,9,16,13,15,973.5,79.0,2.9,23.25,832.5,1046.82,768.43
2018,9,16,13,30,969.0,79.0,3.0,23.3,813.0,1060.64,778.87
2018,9,16,13,45,962.5,77.5,3.1,23.35,785.5,1066.44,784.3
2018,9,16,14,0,956.0,76.0,3.2,23.4,758.0,1067.88,787.14
2018,9,16,14,15,947.0,75.0,3.35,23.2,724.0,1063.09,787.3
2018,9,16,14,30,938.0,74.0,3.5,23.0,690.0,1054.1,784.85
2018,9,16,14,45,926.0,72.5,3.6,22.85,650.0,1037.38,776.8
2018,9,16,15,0,914.0,71.0,3.7,22.7,610.0,1016.76,766.23
2018,9,16,15,15,897.5,69.0,3.7,22.7,564.5,987.35,748.55
2018,9,16,15,30,881.0,67.0,3.7,22.7,519.0,954.63,728.58
2018,9,16,15,45,858.0,64.5,4.0,21.8,469.0,912.04,705.7
2018,9,16,16,0,835.0,62.0,4.3,20.9,419.0,867.07,680.11
2018,9,16,16,15,803.0,58.5,4.35,20.2,366.5,820.41,650.5
2018,9,16,16,30,771.0,55.0,4.4,19.5,314.0,762.27,611.38
2018,9,16,16,45,723.0,51.0,4.45,18.8,261.0,689.56,559.28
2018,9,16,17,0,675.0,47.0,4.5,18.1,208.0,617.78,505.01
2018,9,16,17,15,597.0,41.0,4.35,17.2,157.5,522.84,428.7
2018,9,16,17,30,519.0,35.0,4.2,16.3,107.0,432.37,351.46
2018,9,16,17,45,368.0,26.5,4.1,15.4,66.5,308.9,229.93
2018,9,16,18,0,217.0,18.0,4.0,14.5,26.0,141.24,0.0
2018,9,16,18,15,108.5,9.0,3.9,13.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,5,45,81.5,7.0,2.0,8.65,8.5,0.0,0.0
2018,9,17,6,0,163.0,14.0,2.1,9.0,17.0,11.02,0.0
2018,9,17,6,15,324.5,23.0,2.4,9.7,53.5,19.16,7.07
2018,9,17,6,30,486.0,32.0,2.7,10.4,90.0,29.32,19.96
2018,9,17,6,45,570.0,38.5,3.0,11.15,139.5,35.36,25.97
2018,9,17,7,0,654.0,45.0,3.3,11.9,189.0,41.54,31.77
2018,9,17,7,15,705.0,48.5,3.25,12.45,241.0,45.02,34.97
2018,9,17,7,30,756.0,52.0,3.2,13.0,293.0,48.61,38.11
2018,9,17,7,45,789.5,56.0,3.15,13.55,345.5,52.37,41.3
2018,9,17,8,0,823.0,60.0,3.1,14.1,398.0,62.02,49.62
2018,9,17,8,15,846.5,62.5,3.05,14.7,447.5,65.11,52.04
2018,9,17,8,30,870.0,65.0,3.0,15.3,497.0,86.09,53.44
2018,9,17,8,45,887.0,67.0,2.95,15.85,543.0,149.59,83.36
2018,9,17,9,0,904.0,69.0,2.9,16.4,589.0,214.79,131.46
2018,9,17,9,15,914.0,71.5,2.95,17.0,629.0,280.18,187.24
2018,9,17,9,30,924.0,74.0,3.0,17.6,669.0,345.89,245.45
2018,9,17,9,45,929.5,78.0,3.0,18.15,703.5,411.24,303.11
2018,9,17,10,0,935.0,82.0,3.0,18.7,738.0,475.89,358.65
2018,9,17,10,15,942.5,82.5,3.05,19.2,766.0,537.56,410.23
2018,9,17,10,30,950.0,83.0,3.1,19.7,794.0,598.12,459.15
2018,9,17,10,45,955.0,83.5,3.2,20.2,814.5,655.8,504.45
2018,9,17,11,0,960.0,84.0,3.3,20.7,835.0,711.57,546.93
2018,9,17,11,15,963.0,84.5,3.4,21.0,848.0,763.8,586.11
2018,9,17,11,30,966.0,85.0,3.5,21.3,861.0,813.46,621.18
2018,9,17,11,45,967.0,85.0,3.6,21.65,865.5,858.26,651.52
2018,9,17,12,0,968.0,85.0,3.7,22.0,870.0,899.88,679.48
2018,9,17,12,15,966.5,85.5,3.85,22.05,866.5,936.49,704.99
2018,9,17,12,30,965.0,86.0,4.0,22.1,863.0,969.44,728.07
2018,9,17,12,45,961.0,86.5,4.15,22.2,851.0,996.28,746.94
2018,9,17,13,0,957.0,87.0,4.3,22.3,839.0,1019.1,763.25
2018,9,17,13,15,953.0,86.0,4.45,22.15,819.5,1036.18,776.6
2018,9,17,13,30,949.0,85.0,4.6,22.0,800.0,1049.07,787.8
2018,9,17,13,45,943.5,83.5,4.7,21.9,773.5,1055.66,794.46
2018,9,17,14,0,938.0,82.0,4.8,21.8,747.0,1058.01,798.48
2018,9,17,14,15,930.5,80.5,4.9,21.45,714.0,1054.11,799.27
2018,9,17,14,30,923.0,79.0,5.0,21.1,681.0,1046.06,797.4
2018,9,17,14,45,911.5,77.0,5.1,20.75,641.0,1029.3,789.65
2018,9,17,15,0,900.0,75.0,5.2,20.4,601.0,1008.68,779.27
2018,9,17,15,15,883.0,72.5,5.2,20.4,555.5,978.32,760.16
2018,9,17,15,30,866.0,70.0,5.2,20.4,510.0,944.7,738.69
2018,9,17,15,45,844.5,67.5,5.25,19.3,461.0,903.86,715.19
2018,9,17,16,0,823.0,65.0,5.3,18.2,412.0,870.95,696.86
2018,9,17,16,15,793.0,60.5,5.2,17.45,360.0,814.64,658.48
2018,9,17,16,30,763.0,56.0,5.1,16.7,308.0,757.08,617.93
2018,9,17,16,45,714.0,52.0,5.05,16.0,255.5,683.71,563.4
2018,9,17,17,0,665.0,48.0,5.0,15.3,203.0,611.29,506.84
2018,9,17,17,15,584.0,41.5,4.75,14.55,152.5,513.75,426.3
2018,9,17,17,30,503.0,35.0,4.5,13.8,102.0,420.9,345.09
2018,9,17,17,45,339.5,25.5,4.3,13.0,62.0,287.08,208.46
2018,9,17,18,0,176.0,16.0,4.1,12.2,22.0,115.63,0.0
2018,9,17,18,15,88.0,8.0,3.95,11.8,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,5,45,62.0,7.0,1.85,7.85,8.0,0.0,0.0
2018,9,18,6,0,124.0,14.0,1.9,8.2,16.0,11.02,0.0
2018,9,18,6,15,276.5,25.0,2.2,8.9,51.0,20.78,7.23
2018,9,18,6,30,429.0,36.0,2.5,9.6,86.0,30.02,20.57
2018,9,18,6,45,518.5,43.0,2.75,10.3,134.0,35.82,26.45
2018,9,18,7,0,608.0,50.0,3.0,11.0,182.0,41.79,32.11
2018,9,18,7,15,663.0,55.0,2.95,11.6,234.0,49.82,39.41
2018,9,18,7,30,718.0,60.0,2.9,12.2,286.0,54.37,43.4
2018,9,18,7,45,754.5,63.5,2.8,12.75,338.0,57.51,46.03
2018,9,18,8,0,791.0,67.0,2.7,13.3,390.0,60.68,48.6
2018,9,18,8,15,817.0,70.0,2.65,13.9,440.0,63.28,50.61
2018,9,18,8,30,843.0,73.0,2.6,14.5,490.0,92.46,58.18
2018,9,18,8,45,861.5,76.0,2.55,15.1,536.0,155.36,89.0
2018,9,18,9,0,880.0,79.0,2.5,15.7,582.0,220.18,137.18
2018,9,18,9,15,894.5,80.5,2.5,16.3,623.0,284.6,191.99
2018,9,18,9,30,909.0,82.0,2.5,16.9,664.0,349.87,249.47
2018,9,18,9,45,919.5,82.5,2.45,17.45,698.5,413.45,305.31
2018,9,18,10,0,930.0,83.0,2.4,18.0,733.0,476.8,359.42
2018,9,18,10,15,937.0,84.0,2.45,18.55,760.5,538.37,410.56
2018,9,18,10,30,944.0,85.0,2.5,19.1,788.0,598.79,458.97
2018,9,18,10,45,948.5,85.5,2.5,19.6,808.0,655.86,503.1
2018,9,18,11,0,953.0,86.0,2.5,20.1,828.0,710.98,544.27
2018,9,18,11,15,955.5,86.5,2.5,20.5,840.5,762.51,581.79
2018,9,18,11,30,958.0,87.0,2.5,20.9,853.0,811.43,615.09
2018,9,18,11,45,959.0,87.0,2.55,21.3,857.5,855.86,644.37
2018,9,18,12,0,960.0,87.0,2.6,21.7,862.0,897.14,671.27
2018,9,18,12,15,958.0,87.5,2.65,21.95,858.0,932.99,694.77
2018,9,18,12,30,956.0,88.0,2.7,22.2,854.0,965.18,715.81
2018,9,18,12,45,952.0,88.5,2.75,22.5,842.0,991.71,732.99
2018,9,18,13,0,948.0,89.0,2.8,22.8,830.0,1014.26,747.65
2018,9,18,13,15,944.0,88.0,2.95,22.85,810.5,1031.1,760.36
2018,9,18,13,30,940.0,87.0,3.1,22.9,791.0,1043.79,770.55
2018,9,18,13,45,934.0,86.0,3.2,23.0,764.5,1050.29,776.3
2018,9,18,14,0,928.0,85.0,3.3,23.1,738.0,1052.6,779.53
2018,9,18,14,15,919.0,83.5,3.45,22.9,704.5,1047.11,779.12
2018,9,18,14,30,910.0,82.0,3.6,22.7,671.0,1037.51,776.15
2018,9,18,14,45,896.5,80.0,3.7,22.5,630.5,1018.76,766.76
2018,9,18,15,0,883.0,78.0,3.8,22.3,590.0,996.25,754.89
2018,9,18,15,15,865.0,75.5,3.8,22.3,544.5,965.11,735.85
2018,9,18,15,30,847.0,73.0,3.8,22.3,499.0,930.83,714.55
2018,9,18,15,45,821.5,70.5,4.05,21.4,449.5,897.51,697.49
2018,9,18,16,0,796.0,68.0,4.3,20.5,400.0,850.5,669.77
2018,9,18,16,15,759.0,64.5,4.4,19.7,348.0,789.96,630.2
2018,9,18,16,30,722.0,61.0,4.5,18.9,296.0,728.62,588.49
2018,9,18,16,45,667.0,56.5,4.6,18.1,243.5,650.83,531.84
2018,9,18,17,0,612.0,52.0,4.7,17.3,191.0,581.4,478.5
2018,9,18,17,15,522.0,45.0,4.75,16.25,142.0,479.69,396.01
2018,9,18,17,30,432.0,38.0,4.8,15.2,93.0,384.28,312.81
2018,9,18,17,45,278.0,26.5,4.85,14.2,55.5,245.57,168.46
2018,9,18,18,0,124.0,15.0,4.9,13.2,18.0,84.38,0.0
2018,9,18,18,15,62.0,7.5,4.8,12.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,19,5,45,37.5,5.5,1.2,7.15,6.0,0.0,0.0
2018,9,19,6,0,75.0,11.0,1.2,7.5,12.0,8.65,0.0
2018,9,19,6,15,218.5,25.0,1.45,8.3,46.0,20.67,6.01
2018,9,19,6,30,362.0,39.0,1.7,9.1,80.0,32.27,22.5
2018,9,19,6,45,459.0,47.5,1.95,9.95,127.5,39.07,29.37
2018,9,19,7,0,556.0,56.0,2.2,10.8,175.0,46.01,35.92
2018,9,19,7,15,617.0,61.5,2.05,11.45,227.0,50.39,39.95
2018,9,19,7,30,678.0,67.0,1.9,12.1,279.0,54.85,43.87
2018,9,19,7,45,719.5,71.5,1.7,12.75,331.5,63.16,51.08
2018,9,19,8,0,761.0,76.0,1.5,13.4,384.0,66.89,54.09
2018,9,19,8,15,789.0,79.5,1.4,14.25,434.0,69.62,56.12
2018,9,19,8,30,817.0,83.0,1.3,15.1,484.0,93.97,58.58
2018,9,19,8,45,837.5,85.5,1.2,15.95,530.0,155.98,89.63
2018,9,19,9,0,858.0,88.0,1.1,16.8,576.0,220.31,137.04
2018,9,19,9,15,872.5,90.5,1.2,17.75,617.0,288.92,194.13
2018,9,19,9,30,887.0,93.0,1.3,18.7,658.0,353.82,249.84
2018,9,19,9,45,897.5,95.0,1.45,19.7,693.0,417.48,304.22
2018,9,19,10,0,908.0,97.0,1.6,20.7,728.0,481.0,356.95
2018,9,19,10,15,916.0,98.0,1.8,21.65,756.0,542.05,406.34
2018,9,19,10,30,924.0,99.0,2.0,22.6,784.0,602.1,453.23
2018,9,19,10,45,929.5,99.5,2.15,23.55,804.5,658.94,495.96
2018,9,19,11,0,935.0,100.0,2.3,24.5,825.0,713.98,535.96
2018,9,19,11,15,938.0,101.0,2.45,25.0,838.0,765.67,573.39
2018,9,19,11,30,941.0,102.0,2.6,25.5,851.0,814.88,607.33
2018,9,19,11,45,942.0,102.5,2.7,26.0,855.5,859.31,636.2
2018,9,19,12,0,943.0,103.0,2.8,26.5,860.0,900.67,662.8
2018,9,19,12,15,942.0,102.5,2.85,26.75,856.0,936.03,685.6
2018,9,19,12,30,941.0,102.0,2.9,27.0,852.0,967.81,706.02
2018,9,19,12,45,938.5,101.5,2.95,27.3,840.0,994.47,722.99
2018,9,19,13,0,936.0,101.0,3.0,27.6,828.0,1017.23,737.53
2018,9,19,13,15,931.0,100.0,3.0,27.65,808.0,1033.02,748.01
2018,9,19,13,30,926.0,99.0,3.0,27.7,788.0,1044.67,756.04
2018,9,19,13,45,919.0,97.5,3.05,27.8,761.0,1049.6,760.25
2018,9,19,14,0,912.0,96.0,3.1,27.9,734.0,1050.34,762.02
2018,9,19,14,15,902.0,94.0,3.15,27.8,699.5,1043.32,759.59
2018,9,19,14,30,892.0,92.0,3.2,27.7,665.0,1032.24,754.76
2018,9,19,14,45,878.0,89.5,3.25,27.65,624.5,1012.59,744.31
2018,9,19,15,0,864.0,87.0,3.3,27.6,584.0,1001.75,739.79
2018,9,19,15,15,844.5,85.0,3.3,27.6,538.5,969.71,720.67
2018,9,19,15,30,825.0,83.0,3.3,27.6,493.0,934.5,699.45
2018,9,19,15,45,798.0,79.0,3.3,27.1,443.0,886.74,670.72
2018,9,19,16,0,771.0,75.0,3.3,26.6,393.0,836.79,639.82
2018,9,19,16,15,733.0,70.5,2.95,25.75,340.5,774.57,598.21
2018,9,19,16,30,695.0,66.0,2.6,24.9,288.0,717.74,559.13
2018,9,19,16,45,638.0,60.5,2.3,24.0,236.0,638.55,502.29
2018,9,19,17,0,581.0,55.0,2.0,23.1,184.0,561.39,444.27
2018,9,19,17,15,489.5,46.5,2.05,21.85,135.5,457.76,364.53
2018,9,19,17,30,398.0,38.0,2.1,20.6,87.0,360.74,283.31
2018,9,19,17,45,253.0,26.0,2.2,19.35,51.5,225.94,138.8
2018,9,19,18,0,108.0,14.0,2.3,18.1,16.0,74.2,0.0
2018,9,19,18,15,54.0,7.0,2.6,17.55,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,20,5,45,44.5,5.5,2.15,10.3,6.0,0.0,0.0
2018,9,20,6,0,89.0,11.0,2.2,10.6,12.0,8.65,0.0
2018,9,20,6,15,243.5,23.5,2.4,11.5,46.0,19.48,3.81
2018,9,20,6,30,398.0,36.0,2.6,12.4,80.0,29.95,20.06
2018,9,20,6,45,494.0,44.0,2.75,13.3,128.5,36.5,26.64
2018,9,20,7,0,590.0,52.0,2.9,14.2,177.0,43.21,32.9
2018,9,20,7,15,648.5,57.5,2.9,15.05,229.5,47.74,37.0
2018,9,20,7,30,707.0,63.0,2.9,15.9,282.0,56.63,44.76
2018,9,20,7,45,746.0,67.5,2.9,16.7,335.0,60.48,47.92
2018,9,20,8,0,785.0,72.0,2.9,17.5,388.0,64.32,50.98
2018,9,20,8,15,812.0,75.5,2.8,18.3,438.0,67.17,53.11
2018,9,20,8,30,839.0,79.0,2.7,19.1,488.0,94.18,56.4
2018,9,20,8,45,859.0,81.5,2.6,19.85,534.5,157.58,88.67
2018,9,20,9,0,879.0,84.0,2.5,20.6,581.0,227.88,140.97
2018,9,20,9,15,894.5,85.5,2.4,21.35,622.5,292.69,195.08
2018,9,20,9,30,910.0,87.0,2.3,22.1,664.0,358.45,251.5
