Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,9,45,922.0,88.0,2.25,22.85,699.5,423.2,306.6
2018,9,20,10,0,934.0,89.0,2.2,23.6,735.0,487.91,359.97
2018,9,20,10,15,941.5,90.5,2.1,24.3,763.5,550.5,409.63
2018,9,20,10,30,949.0,92.0,2.0,25.0,792.0,612.0,456.3
2018,9,20,10,45,954.0,92.5,1.95,25.7,812.5,669.74,498.56
2018,9,20,11,0,959.0,93.0,1.9,26.4,833.0,725.55,537.78
2018,9,20,11,15,962.5,93.5,1.85,27.0,846.0,778.14,573.52
2018,9,20,11,30,966.0,94.0,1.8,27.6,859.0,828.18,605.04
2018,9,20,11,45,968.0,94.0,1.75,28.2,864.0,873.79,632.2
2018,9,20,12,0,970.0,94.0,1.7,28.8,869.0,916.28,656.89
2018,9,20,12,15,970.0,93.5,1.7,29.1,865.5,953.22,679.11
2018,9,20,12,30,970.0,93.0,1.7,29.4,862.0,986.53,698.96
2018,9,20,12,45,967.5,92.5,1.75,29.7,850.0,1013.73,715.65
2018,9,20,13,0,965.0,92.0,1.8,30.0,838.0,1036.92,729.98
2018,9,20,13,15,960.5,91.5,1.85,30.1,818.0,1054.05,741.31
2018,9,20,13,30,956.0,91.0,1.9,30.2,798.0,1066.96,750.27
2018,9,20,13,45,949.0,89.5,1.9,30.3,770.0,1071.96,753.9
2018,9,20,14,0,942.0,88.0,1.9,30.4,742.0,1072.66,755.16
2018,9,20,14,15,932.0,86.5,1.95,30.3,707.5,1066.06,753.45
2018,9,20,14,30,922.0,85.0,2.0,30.2,673.0,1055.29,749.4
2018,9,20,14,45,909.0,83.0,2.05,30.15,632.0,1036.86,740.54
2018,9,20,15,0,896.0,81.0,2.1,30.1,591.0,1014.61,729.38
2018,9,20,15,15,877.5,78.0,2.1,30.1,544.5,982.04,710.89
2018,9,20,15,30,859.0,75.0,2.1,30.1,498.0,957.74,697.71
2018,9,20,15,45,834.0,72.0,2.15,29.55,448.0,912.35,672.47
2018,9,20,16,0,809.0,69.0,2.2,29.0,398.0,864.59,645.04
2018,9,20,16,15,773.0,64.5,1.95,27.9,345.0,803.05,605.96
2018,9,20,16,30,737.0,60.0,1.7,26.8,292.0,740.62,564.83
2018,9,20,16,45,681.0,55.0,1.45,25.75,239.0,660.67,509.13
2018,9,20,17,0,625.0,50.0,1.2,24.7,186.0,589.36,456.77
2018,9,20,17,15,532.5,43.0,1.25,23.45,136.5,485.27,378.86
2018,9,20,17,30,440.0,36.0,1.3,22.2,87.0,387.66,298.46
2018,9,20,17,45,283.5,24.5,1.35,20.9,51.0,241.23,128.52
2018,9,20,18,0,127.0,13.0,1.4,19.6,15.0,84.51,0.0
2018,9,20,18,15,63.5,6.5,1.5,19.1,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,21,5,45,47.5,5.0,1.25,11.15,5.5,0.0,0.0
2018,9,21,6,0,95.0,10.0,1.2,11.3,11.0,7.87,0.0
2018,9,21,6,15,253.0,21.5,1.4,12.35,44.5,17.81,1.4
2018,9,21,6,30,411.0,33.0,1.6,13.4,78.0,27.52,17.82
2018,9,21,6,45,505.5,41.0,1.8,14.45,126.0,34.18,24.46
2018,9,21,7,0,600.0,49.0,2.0,15.5,174.0,40.98,30.74
2018,9,21,7,15,657.5,54.5,1.95,16.3,226.5,49.38,38.26
2018,9,21,7,30,715.0,60.0,1.9,17.1,279.0,54.35,42.54
2018,9,21,7,45,752.5,64.0,1.85,17.9,331.0,57.89,45.42
2018,9,21,8,0,790.0,68.0,1.8,18.7,383.0,61.42,48.22
2018,9,21,8,15,816.0,71.5,1.85,19.6,433.0,64.36,50.41
2018,9,21,8,30,842.0,75.0,1.9,20.5,483.0,93.54,54.44
2018,9,21,8,45,861.0,77.5,1.9,21.4,529.0,162.51,91.66
2018,9,21,9,0,880.0,80.0,1.9,22.3,575.0,227.23,139.35
2018,9,21,9,15,893.0,83.0,1.9,23.2,616.0,292.56,193.52
2018,9,21,9,30,906.0,86.0,1.9,24.1,657.0,358.59,249.56
2018,9,21,9,45,915.0,87.0,1.95,25.0,690.5,421.95,303.02
2018,9,21,10,0,924.0,88.0,2.0,25.9,724.0,484.9,354.5
2018,9,21,10,15,931.0,89.5,2.05,26.6,752.0,546.62,403.44
2018,9,21,10,30,938.0,91.0,2.1,27.3,780.0,607.2,449.67
2018,9,21,10,45,942.0,92.5,2.15,27.95,800.0,664.56,492.0
2018,9,21,11,0,946.0,94.0,2.2,28.6,820.0,719.96,531.49
2018,9,21,11,15,949.0,94.5,2.3,28.95,832.5,771.52,568.15
2018,9,21,11,30,952.0,95.0,2.4,29.3,845.0,820.53,600.93
2018,9,21,11,45,952.5,95.5,2.5,29.6,849.0,864.77,629.6
2018,9,21,12,0,953.0,96.0,2.6,29.9,853.0,905.85,656.05
2018,9,21,12,15,950.0,96.5,2.75,30.0,848.0,940.52,679.2
2018,9,21,12,30,947.0,97.0,2.9,30.1,843.0,971.48,700.02
2018,9,21,12,45,941.5,97.0,3.05,30.15,829.5,995.74,716.77
2018,9,21,13,0,936.0,97.0,3.2,30.2,816.0,1015.95,731.09
2018,9,21,13,15,930.5,96.5,3.3,30.15,796.0,1031.52,742.51
2018,9,21,13,30,925.0,96.0,3.4,30.1,776.0,1042.95,751.49
2018,9,21,13,45,917.0,95.0,3.5,30.0,748.5,1047.16,756.19
2018,9,21,14,0,909.0,94.0,3.6,29.9,721.0,1047.2,758.45
2018,9,21,14,15,898.0,92.5,3.65,29.6,686.5,1039.49,756.14
2018,9,21,14,30,887.0,91.0,3.7,29.3,652.0,1027.77,751.41
2018,9,21,14,45,872.5,88.5,3.75,29.05,611.0,1007.42,740.99
2018,9,21,15,0,858.0,86.0,3.8,28.8,570.0,995.9,736.52
2018,9,21,15,15,838.5,83.0,3.8,28.8,524.5,962.46,716.33
2018,9,21,15,30,819.0,80.0,3.8,28.8,479.0,925.89,694.02
2018,9,21,15,45,792.0,76.5,3.85,27.75,429.5,878.72,667.17
2018,9,21,16,0,765.0,73.0,3.9,26.7,380.0,829.39,637.94
2018,9,21,16,15,727.5,68.5,3.8,25.75,328.5,767.66,597.7
2018,9,21,16,30,690.0,64.0,3.7,24.8,277.0,705.18,555.3
2018,9,21,16,45,632.5,57.5,3.65,23.9,225.0,630.53,501.65
2018,9,21,17,0,575.0,51.0,3.6,23.0,173.0,551.97,441.91
2018,9,21,17,15,481.0,43.0,3.45,21.75,125.5,447.59,358.72
2018,9,21,17,30,387.0,35.0,3.3,20.5,78.0,350.18,273.68
2018,9,21,17,45,237.0,22.5,3.2,19.3,44.5,207.31,88.01
2018,9,21,18,0,87.0,10.0,3.1,18.1,11.0,58.75,0.0
2018,9,21,18,15,43.5,5.0,3.15,17.4,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,22,5,45,38.0,4.5,2.05,8.65,5.0,0.0,0.0
2018,9,22,6,0,76.0,9.0,2.2,8.8,10.0,7.08,0.0
2018,9,22,6,15,223.5,22.0,2.3,9.45,42.0,18.22,0.0
2018,9,22,6,30,371.0,35.0,2.4,10.1,74.0,29.07,19.29
2018,9,22,6,45,470.5,43.0,2.55,10.75,121.0,35.59,26.06
2018,9,22,7,0,570.0,51.0,2.7,11.4,168.0,42.29,32.43
2018,9,22,7,15,631.5,56.5,2.65,12.25,220.0,46.83,36.6
2018,9,22,7,30,693.0,62.0,2.6,13.1,272.0,55.68,44.43
2018,9,22,7,45,734.0,66.0,2.55,13.95,324.5,59.17,47.31
2018,9,22,8,0,775.0,70.0,2.5,14.8,377.0,62.68,50.11
2018,9,22,8,15,802.5,73.5,2.45,15.7,427.0,65.57,52.3
2018,9,22,8,30,830.0,77.0,2.4,16.6,477.0,96.46,57.02
2018,9,22,8,45,850.5,79.5,2.4,17.5,523.0,159.38,90.8
2018,9,22,9,0,871.0,82.0,2.4,18.4,569.0,229.14,143.77
2018,9,22,9,15,883.5,85.0,2.45,19.3,609.5,293.83,198.58
2018,9,22,9,30,896.0,88.0,2.5,20.2,650.0,359.16,255.26
2018,9,22,9,45,904.0,91.0,2.5,21.1,684.0,423.17,310.2
2018,9,22,10,0,912.0,94.0,2.5,22.0,718.0,486.74,363.04
2018,9,22,10,15,920.5,94.5,2.6,22.7,746.0,547.77,412.6
2018,9,22,10,30,929.0,95.0,2.7,23.4,774.0,607.79,459.65
2018,9,22,10,45,935.0,96.0,2.85,24.1,795.0,665.48,503.56
2018,9,22,11,0,941.0,97.0,3.0,24.8,816.0,721.41,544.84
2018,9,22,11,15,944.5,98.0,3.1,25.35,829.0,773.56,582.37
2018,9,22,11,30,948.0,99.0,3.2,25.9,842.0,823.23,615.99
2018,9,22,11,45,949.5,98.5,3.35,26.5,846.0,867.14,644.68
2018,9,22,12,0,951.0,98.0,3.5,27.1,850.0,907.94,671.07
2018,9,22,12,15,953.0,96.5,3.6,27.35,847.0,944.85,695.4
2018,9,22,12,30,955.0,95.0,3.7,27.6,844.0,978.29,717.4
2018,9,22,12,45,956.5,92.5,3.8,27.85,833.0,1006.54,736.02
2018,9,22,13,0,958.0,90.0,3.9,28.1,822.0,1030.92,752.21
2018,9,22,13,15,908.0,107.5,3.95,28.0,787.0,1022.72,747.97
2018,9,22,13,30,858.0,125.0,4.0,27.9,752.0,1023.36,749.93
2018,9,22,13,45,862.5,117.5,4.05,27.8,728.0,1032.65,757.69
2018,9,22,14,0,867.0,110.0,4.1,27.7,704.0,1037.8,762.86
2018,9,22,14,15,889.5,96.0,4.1,27.45,679.5,1035.88,763.72
2018,9,22,14,30,912.0,82.0,4.1,27.2,655.0,1043.12,770.9
2018,9,22,14,45,898.0,80.0,4.1,26.95,614.0,1023.47,760.36
2018,9,22,15,0,884.0,78.0,4.1,26.7,573.0,1000.08,747.56
2018,9,22,15,15,865.0,75.5,4.1,26.7,527.0,967.59,727.86
2018,9,22,15,30,846.0,73.0,4.1,26.7,481.0,943.43,713.79
2018,9,22,15,45,820.5,70.0,3.95,25.85,431.5,897.69,686.07
2018,9,22,16,0,795.0,67.0,3.8,25.0,382.0,849.67,656.18
2018,9,22,16,15,758.5,62.5,3.65,24.2,329.5,787.97,615.36
2018,9,22,16,30,722.0,58.0,3.5,23.4,277.0,725.49,572.39
2018,9,22,16,45,664.0,53.0,3.3,22.55,225.0,644.38,513.25
2018,9,22,17,0,606.0,48.0,3.1,21.7,173.0,572.31,457.79
2018,9,22,17,15,507.5,40.5,3.0,20.5,124.5,464.11,371.54
2018,9,22,17,30,409.0,33.0,2.9,19.3,76.0,363.37,282.38
2018,9,22,17,45,249.5,21.5,2.8,18.1,43.5,211.57,54.06
2018,9,22,18,0,90.0,10.0,2.7,16.9,11.0,60.5,0.0
2018,9,22,18,15,45.0,5.0,2.9,16.3,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,23,5,45,40.5,5.0,3.35,9.85,5.0,0.0,0.0
2018,9,23,6,0,81.0,10.0,3.5,9.9,10.0,7.87,0.0
2018,9,23,6,15,235.5,21.5,3.55,10.45,41.5,17.86,0.0
2018,9,23,6,30,390.0,33.0,3.6,11.0,73.0,27.5,17.73
2018,9,23,6,45,489.0,40.5,3.7,11.6,120.0,33.71,24.25
2018,9,23,7,0,588.0,48.0,3.8,12.2,167.0,40.12,30.35
2018,9,23,7,15,647.0,53.5,3.75,12.9,219.0,48.47,37.95
2018,9,23,7,30,706.0,59.0,3.7,13.6,271.0,53.45,42.35
2018,9,23,7,45,744.0,63.0,3.65,14.35,322.5,57.0,45.31
2018,9,23,8,0,782.0,67.0,3.6,15.1,374.0,60.55,48.18
2018,9,23,8,15,808.0,70.0,3.5,15.8,423.0,63.13,50.16
2018,9,23,8,30,834.0,73.0,3.4,16.5,472.0,95.82,55.5
2018,9,23,8,45,853.5,76.0,3.35,17.2,518.0,164.6,94.97
2018,9,23,9,0,873.0,79.0,3.3,17.9,564.0,229.34,144.57
2018,9,23,9,15,888.0,80.5,3.3,18.75,604.5,293.59,199.51
2018,9,23,9,30,903.0,82.0,3.3,19.6,645.0,358.72,256.55
2018,9,23,9,45,914.0,83.0,3.3,20.4,679.5,422.55,312.03
2018,9,23,10,0,925.0,84.0,3.3,21.2,714.0,486.21,365.74
2018,9,23,10,15,933.0,84.5,3.3,21.9,741.5,547.5,415.92
2018,9,23,10,30,941.0,85.0,3.3,22.6,769.0,607.72,463.4
2018,9,23,10,45,946.5,86.0,3.35,23.3,789.5,665.52,507.51
2018,9,23,11,0,952.0,87.0,3.4,24.0,810.0,721.47,548.8
2018,9,23,11,15,955.0,87.5,3.45,24.55,822.5,773.08,586.08
2018,9,23,11,30,958.0,88.0,3.5,25.1,835.0,822.1,618.85
2018,9,23,11,45,959.5,87.5,3.6,25.65,839.0,866.13,647.68
2018,9,23,12,0,961.0,87.0,3.7,26.2,843.0,906.99,674.14
2018,9,23,12,15,961.0,86.5,3.85,26.3,839.0,943.2,698.86
2018,9,23,12,30,961.0,86.0,4.0,26.4,835.0,975.8,721.2
2018,9,23,12,45,959.5,85.0,4.1,26.5,823.0,1002.7,739.54
2018,9,23,13,0,958.0,84.0,4.2,26.6,811.0,1025.65,755.39
2018,9,23,13,15,953.5,83.0,4.3,26.45,791.0,1041.59,767.54
2018,9,23,13,30,949.0,82.0,4.4,26.3,771.0,1053.33,777.14
2018,9,23,13,45,942.5,80.5,4.45,26.15,743.5,1058.23,782.14
2018,9,23,14,0,936.0,79.0,4.5,26.0,716.0,1058.87,784.57
2018,9,23,14,15,873.5,94.5,4.5,25.7,665.5,1018.65,760.05
2018,9,23,14,30,811.0,110.0,4.5,25.4,615.0,987.97,742.09
2018,9,23,14,45,852.0,91.0,4.45,25.05,591.0,1004.05,755.77
2018,9,23,15,0,893.0,72.0,4.4,24.7,567.0,1001.95,756.96
2018,9,23,15,15,874.0,70.0,4.4,24.7,521.5,969.77,737.07
2018,9,23,15,30,855.0,68.0,4.4,24.7,476.0,934.51,715.1
2018,9,23,15,45,830.5,65.0,4.25,23.8,426.5,900.75,695.61
2018,9,23,16,0,806.0,62.0,4.1,22.9,377.0,853.38,665.87
2018,9,23,16,15,770.5,58.0,4.0,22.1,325.5,792.89,625.63
2018,9,23,16,30,735.0,54.0,3.9,21.3,274.0,731.6,583.13
2018,9,23,16,45,678.0,49.0,3.75,20.5,221.5,651.0,523.59
2018,9,23,17,0,621.0,44.0,3.6,19.7,169.0,572.12,462.06
2018,9,23,17,15,522.5,37.5,3.4,18.55,121.5,463.19,373.53
2018,9,23,17,30,424.0,31.0,3.2,17.4,74.0,371.74,288.21
2018,9,23,17,45,259.0,20.5,3.0,16.25,42.0,213.98,0.0
2018,9,23,18,0,94.0,10.0,2.8,15.1,10.0,62.83,0.0
2018,9,23,18,15,47.0,5.0,2.8,14.5,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,24,5,45,47.0,5.0,0.95,8.65,5.0,0.0,0.0
2018,9,24,6,0,94.0,10.0,0.9,8.9,10.0,7.87,0.0
2018,9,24,6,15,261.0,20.5,0.95,9.7,42.0,17.09,0.0
2018,9,24,6,30,428.0,31.0,1.0,10.5,74.0,26.01,16.41
2018,9,24,6,45,528.5,38.0,1.05,11.25,122.5,31.97,22.77
2018,9,24,7,0,629.0,45.0,1.1,12.0,171.0,41.34,31.5
2018,9,24,7,15,688.0,50.0,1.05,12.85,224.0,46.03,35.81
2018,9,24,7,30,747.0,55.0,1.0,13.7,277.0,50.79,39.99
2018,9,24,7,45,785.0,58.0,0.95,14.5,329.5,53.75,42.43
2018,9,24,8,0,823.0,61.0,0.9,15.3,382.0,56.75,44.82
2018,9,24,8,15,848.5,64.0,0.95,16.55,432.0,65.74,52.3
2018,9,24,8,30,874.0,67.0,1.0,17.8,482.0,101.89,58.27
2018,9,24,8,45,892.0,69.0,1.1,19.1,528.0,166.2,93.34
2018,9,24,9,0,910.0,71.0,1.2,20.4,574.0,232.29,143.13
2018,9,24,9,15,922.5,73.5,1.2,21.6,615.0,298.91,198.67
2018,9,24,9,30,935.0,76.0,1.2,22.8,656.0,366.11,255.45
2018,9,24,9,45,943.5,77.5,1.2,24.0,690.0,431.27,309.55
2018,9,24,10,0,952.0,79.0,1.2,25.2,724.0,495.93,361.18
2018,9,24,10,15,959.0,80.5,1.1,25.85,752.0,559.07,409.61
2018,9,24,10,30,966.0,82.0,1.0,26.5,780.0,621.0,454.77
2018,9,24,10,45,970.5,82.5,0.9,27.15,800.0,679.0,495.01
2018,9,24,11,0,975.0,83.0,0.8,27.8,820.0,734.96,531.88
2018,9,24,11,15,977.5,83.5,0.75,28.2,832.0,787.2,565.85
2018,9,24,11,30,980.0,84.0,0.7,28.6,844.0,836.74,594.92
2018,9,24,11,45,981.5,84.0,0.65,29.05,848.5,882.05,620.49
2018,9,24,12,0,983.0,84.0,0.6,29.5,853.0,924.14,643.6
2018,9,24,12,15,981.5,84.0,0.7,29.7,848.5,960.2,666.42
2018,9,24,12,30,980.0,84.0,0.8,29.9,844.0,992.48,687.06
2018,9,24,12,45,976.0,84.0,0.9,30.15,831.0,1018.53,703.92
2018,9,24,13,0,972.0,84.0,1.0,30.4,818.0,1040.47,718.47
2018,9,24,13,15,967.5,83.0,1.15,30.45,797.5,1056.6,731.26
2018,9,24,13,30,963.0,82.0,1.3,30.5,777.0,1068.46,741.64
2018,9,24,13,45,955.5,81.5,1.45,30.5,749.0,1073.6,748.26
2018,9,24,14,0,948.0,81.0,1.6,30.5,721.0,1074.46,752.41
2018,9,24,14,15,938.0,79.0,1.7,30.4,686.0,1066.69,750.93
2018,9,24,14,30,928.0,77.0,1.8,30.3,651.0,1054.74,747.05
2018,9,24,14,45,914.0,75.0,1.95,30.15,609.5,1034.69,738.98
2018,9,24,15,0,900.0,73.0,2.1,30.0,568.0,1010.85,728.4
2018,9,24,15,15,881.0,71.0,2.1,30.0,522.0,978.51,710.05
2018,9,24,15,30,862.0,69.0,2.1,30.0,476.0,943.08,689.58
2018,9,24,15,45,836.0,66.0,2.25,29.25,426.0,907.68,672.29
2018,9,24,16,0,810.0,63.0,2.4,28.5,376.0,858.68,644.9
2018,9,24,16,15,772.0,59.5,2.2,27.35,323.5,796.42,605.38
2018,9,24,16,30,734.0,56.0,2.0,26.2,271.0,733.41,563.63
2018,9,24,16,45,673.5,50.5,1.8,25.0,218.0,649.13,504.31
2018,9,24,17,0,613.0,45.0,1.6,23.8,165.0,566.77,442.92
2018,9,24,17,15,511.0,38.0,1.8,22.55,117.5,463.84,363.52
2018,9,24,17,30,409.0,31.0,2.0,21.3,70.0,361.32,270.39
2018,9,24,17,45,237.5,19.0,2.15,20.0,38.5,196.52,0.0
2018,9,24,18,0,66.0,7.0,2.3,18.7,7.0,5.51,0.0
2018,9,24,18,15,33.0,3.5,2.65,18.0,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,9,25,5,45,33.0,3.5,1.6,8.25,3.5,0.0,0.0
2018,9,25,6,0,66.0,7.0,1.5,8.4,7.0,5.51,0.0
2018,9,25,6,15,235.5,19.0,1.65,9.1,38.5,15.77,0.0
2018,9,25,6,30,405.0,31.0,1.8,9.8,70.0,25.94,16.21
2018,9,25,6,45,505.5,38.0,1.9,10.5,117.0,31.84,22.66
2018,9,25,7,0,606.0,45.0,2.0,11.2,164.0,41.15,31.39
2018,9,25,7,15,665.5,50.0,1.8,12.05,216.0,45.79,35.69
2018,9,25,7,30,725.0,55.0,1.6,12.9,268.0,50.51,39.86
2018,9,25,7,45,764.0,59.0,1.45,13.8,320.5,54.21,42.96
2018,9,25,8,0,803.0,63.0,1.3,14.7,373.0,57.9,45.96
2018,9,25,8,15,829.5,65.5,1.25,15.7,422.5,60.27,47.69
2018,9,25,8,30,856.0,68.0,1.2,16.7,472.0,103.56,59.48
2018,9,25,8,45,875.0,70.5,1.15,17.7,518.0,167.25,95.24
2018,9,25,9,0,894.0,73.0,1.1,18.7,564.0,232.86,145.28
2018,9,25,9,15,907.0,75.0,1.1,19.7,604.5,298.24,200.32
2018,9,25,9,30,920.0,77.0,1.1,20.7,645.0,364.24,256.64
2018,9,25,9,45,929.5,79.0,1.15,21.65,679.5,429.27,311.36
2018,9,25,10,0,939.0,81.0,1.2,22.6,714.0,493.97,363.92
2018,9,25,10,15,946.5,82.0,1.3,23.45,741.5,556.17,413.03
2018,9,25,10,30,954.0,83.0,1.4,24.3,769.0,617.21,459.42
2018,9,25,10,45,958.5,84.0,1.5,25.15,789.0,674.99,501.8
2018,9,25,11,0,963.0,85.0,1.6,26.0,809.0,730.77,541.32
2018,9,25,11,15,966.0,85.5,1.65,26.75,821.5,782.76,576.83
2018,9,25,11,30,969.0,86.0,1.7,27.5,834.0,832.13,607.6
2018,9,25,11,45,970.0,86.0,1.75,28.25,837.5,876.54,634.58
2018,9,25,12,0,971.0,86.0,1.8,29.0,841.0,917.72,659.2
2018,9,25,12,15,969.0,86.5,1.85,29.4,836.5,953.38,681.04
2018,9,25,12,30,967.0,87.0,1.9,29.8,832.0,985.31,700.49
2018,9,25,12,45,963.5,87.0,2.0,30.15,819.5,1011.44,717.08
2018,9,25,13,0,960.0,87.0,2.1,30.5,807.0,1033.52,731.28
2018,9,25,13,15,955.0,86.0,2.2,30.6,786.5,1048.89,742.2
2018,9,25,13,30,950.0,85.0,2.3,30.7,766.0,1060.02,750.71
2018,9,25,13,45,942.5,84.0,2.45,30.75,738.0,1064.39,755.92
2018,9,25,14,0,935.0,83.0,2.6,30.8,710.0,1064.5,758.67
2018,9,25,14,15,924.5,81.5,2.7,30.6,675.0,1056.75,756.87
2018,9,25,14,30,914.0,80.0,2.8,30.4,640.0,1044.9,752.64
2018,9,25,14,45,899.5,78.0,2.95,30.25,599.0,1024.4,743.25
2018,9,25,15,0,885.0,76.0,3.1,30.1,558.0,1000.2,731.4
2018,9,25,15,15,865.5,73.5,3.1,30.1,512.0,966.91,711.84
2018,9,25,15,30,846.0,71.0,3.1,30.1,466.0,941.96,697.71
2018,9,25,15,45,818.0,68.0,3.35,29.05,416.0,893.59,671.96
2018,9,25,16,0,790.0,65.0,3.6,28.0,366.0,843.11,643.53
2018,9,25,16,15,749.5,61.0,3.65,26.85,313.5,778.44,602.63
2018,9,25,16,30,709.0,57.0,3.7,25.7,261.0,713.24,559.21
2018,9,25,16,45,647.0,51.5,3.8,24.55,209.0,628.49,498.53
2018,9,25,17,0,585.0,46.0,3.9,23.4,157.0,553.85,441.51
2018,9,25,17,15,480.5,38.0,3.95,22.0,110.5,441.64,351.15
2018,9,25,17,30,376.0,30.0,4.0,20.6,64.0,337.72,250.81
2018,9,25,17,45,216.0,18.5,4.05,19.25,35.0,151.24,0.0
2018,9,25,18,0,56.0,7.0,4.1,17.9,6.0,0.0,0.0
2018,9,25,18,15,28.0,3.5,4.0,17.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,26,5,45,29.0,3.0,1.75,9.0,3.0,0.0,0.0
2018,9,26,6,0,58.0,6.0,1.8,9.2,6.0,4.72,0.0
2018,9,26,6,15,216.5,18.0,2.0,9.85,35.5,14.9,0.0
2018,9,26,6,30,375.0,30.0,2.2,10.5,65.0,25.01,15.17
2018,9,26,6,45,475.5,38.0,2.45,11.2,111.5,31.67,22.39
2018,9,26,7,0,576.0,46.0,2.7,11.9,158.0,38.49,28.89
2018,9,26,7,15,472.5,69.0,2.55,12.8,178.5,54.93,43.73
2018,9,26,7,30,369.0,92.0,2.4,13.7,199.0,66.72,54.16
2018,9,26,7,45,339.0,116.0,2.25,14.55,228.5,81.44,66.92
2018,9,26,8,0,309.0,140.0,2.1,15.4,258.0,97.35,80.43
2018,9,26,8,15,467.5,129.5,2.0,16.4,335.0,90.67,74.04
2018,9,26,8,30,626.0,119.0,1.9,17.4,412.0,116.98,75.5
2018,9,26,8,45,749.0,98.0,1.75,18.35,482.5,168.96,101.66
2018,9,26,9,0,872.0,77.0,1.6,19.3,553.0,233.71,147.08
2018,9,26,9,15,864.5,86.5,1.5,20.3,587.5,298.3,202.26
2018,9,26,9,30,857.0,96.0,1.4,21.3,622.0,359.27,254.94
2018,9,26,9,45,858.5,102.5,1.3,22.3,653.5,422.57,307.64
2018,9,26,10,0,860.0,109.0,1.2,23.3,685.0,484.87,357.3
2018,9,26,10,15,845.5,120.0,1.2,24.25,705.0,541.76,401.33
2018,9,26,10,30,831.0,131.0,1.2,25.2,725.0,595.45,440.98
2018,9,26,10,45,838.5,132.0,1.15,26.15,745.5,650.59,479.59
2018,9,26,11,0,846.0,133.0,1.1,27.1,766.0,704.34,515.55
2018,9,26,11,15,825.5,145.5,1.1,27.95,771.0,746.91,543.0
2018,9,26,11,30,805.0,158.0,1.1,28.8,776.0,785.14,566.71
2018,9,26,11,45,798.0,162.0,1.15,29.6,777.0,822.25,590.0
2018,9,26,12,0,791.0,166.0,1.2,30.4,778.0,856.03,609.84
2018,9,26,12,15,846.5,140.0,1.2,31.0,791.5,912.81,643.75
2018,9,26,12,30,902.0,114.0,1.2,31.6,805.0,955.51,668.11
2018,9,26,12,45,878.5,121.5,1.2,32.2,786.0,969.11,674.63
2018,9,26,13,0,855.0,129.0,1.2,32.8,767.0,992.21,687.35
2018,9,26,13,15,816.5,140.0,1.2,32.9,736.0,986.39,683.92
2018,9,26,13,30,778.0,151.0,1.2,33.0,705.0,984.37,683.3
2018,9,26,13,45,783.0,141.5,1.2,33.15,681.0,982.42,682.69
2018,9,26,14,0,788.0,132.0,1.2,33.3,657.0,985.69,685.42
2018,9,26,14,15,722.0,143.0,1.25,33.2,605.0,944.34,662.41
2018,9,26,14,30,656.0,154.0,1.3,33.1,553.0,890.8,631.88
2018,9,26,14,45,741.0,122.0,1.35,33.05,544.5,938.04,664.54
2018,9,26,15,0,826.0,90.0,1.4,33.0,536.0,971.66,687.6
2018,9,26,15,15,806.5,85.5,1.4,33.0,490.0,936.32,667.06
2018,9,26,15,30,787.0,81.0,1.4,33.0,444.0,897.96,645.14
2018,9,26,15,45,755.5,77.5,1.65,32.15,395.0,846.76,619.46
2018,9,26,16,0,724.0,74.0,1.9,31.3,346.0,793.71,590.77
2018,9,26,16,15,666.5,70.5,1.95,29.95,292.5,723.02,547.46
2018,9,26,16,30,609.0,67.0,2.0,28.6,239.0,647.14,497.96
2018,9,26,16,45,539.5,59.5,2.05,27.25,189.0,557.86,435.32
2018,9,26,17,0,470.0,52.0,2.1,25.9,139.0,471.88,370.94
2018,9,26,17,15,371.0,41.5,2.65,24.55,96.5,365.15,286.51
2018,9,26,17,30,272.0,31.0,3.2,23.2,54.0,265.35,189.09
2018,9,26,17,45,152.5,18.0,3.7,21.9,29.0,110.61,0.0
2018,9,26,18,0,33.0,5.0,4.2,20.6,4.0,0.0,0.0
2018,9,26,18,15,16.5,2.5,4.2,19.55,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,27,5,45,18.0,2.5,2.35,9.55,2.5,0.0,0.0
2018,9,27,6,0,36.0,5.0,2.4,9.6,5.0,3.93,0.0
2018,9,27,6,15,146.0,19.0,2.55,10.1,30.5,14.95,0.0
2018,9,27,6,30,256.0,33.0,2.7,10.6,56.0,25.18,15.07
2018,9,27,6,45,392.0,41.5,2.85,11.1,103.5,34.06,24.45
2018,9,27,7,0,528.0,50.0,3.0,11.6,151.0,41.28,31.38
2018,9,27,7,15,592.0,56.5,2.9,12.4,201.5,46.51,36.24
2018,9,27,7,30,656.0,63.0,2.8,13.2,252.0,51.79,40.94
2018,9,27,7,45,697.5,68.0,2.7,14.0,303.0,55.7,44.25
2018,9,27,8,0,739.0,73.0,2.6,14.8,354.0,64.45,51.74
2018,9,27,8,15,767.0,76.5,2.55,15.65,402.0,67.22,53.82
2018,9,27,8,30,795.0,80.0,2.5,16.5,450.0,106.71,62.16
2018,9,27,8,45,815.5,83.5,2.4,17.35,495.0,168.34,98.76
2018,9,27,9,0,836.0,87.0,2.3,18.2,540.0,232.29,148.63
2018,9,27,9,15,812.5,102.0,2.3,19.1,569.0,296.09,204.39
2018,9,27,9,30,789.0,117.0,2.3,20.0,598.0,356.36,257.52
2018,9,27,9,45,759.5,134.0,2.25,20.85,618.0,410.17,304.3
2018,9,27,10,0,730.0,151.0,2.2,21.7,638.0,462.59,347.9
2018,9,27,10,15,661.5,185.0,2.25,22.45,639.5,504.78,382.21
2018,9,27,10,30,593.0,219.0,2.3,23.2,641.0,537.81,407.83
2018,9,27,10,45,580.5,233.0,2.35,23.9,655.5,577.01,437.03
2018,9,27,11,0,568.0,247.0,2.4,24.6,670.0,617.82,466.25
2018,9,27,11,15,611.0,232.5,2.45,25.1,693.5,675.6,507.84
2018,9,27,11,30,654.0,218.0,2.5,25.6,717.0,731.29,547.18
2018,9,27,11,45,586.5,248.0,2.55,26.1,697.0,732.86,546.72
2018,9,27,12,0,519.0,278.0,2.6,26.6,677.0,733.56,545.55
2018,9,27,12,15,607.5,241.0,2.65,26.85,705.5,807.31,598.13
2018,9,27,12,30,696.0,204.0,2.7,27.1,734.0,879.56,648.46
2018,9,27,12,45,803.0,152.0,2.75,27.3,754.0,943.92,690.68
2018,9,27,13,0,910.0,100.0,2.8,27.5,774.0,1001.95,728.3
2018,9,27,13,15,907.5,97.5,2.9,27.4,754.5,1017.22,739.53
2018,9,27,13,30,905.0,95.0,3.0,27.3,735.0,1028.47,748.73
2018,9,27,13,45,869.0,103.0,3.1,27.2,698.5,1013.8,741.32
2018,9,27,14,0,833.0,111.0,3.2,27.1,662.0,1008.84,740.55
2018,9,27,14,15,772.0,122.5,3.35,26.75,612.5,964.15,714.6
2018,9,27,14,30,711.0,134.0,3.5,26.4,563.0,924.63,691.92
2018,9,27,14,45,723.5,119.0,3.65,26.0,530.0,917.14,690.82
2018,9,27,15,0,736.0,104.0,3.8,25.6,497.0,905.34,686.56
2018,9,27,15,15,694.5,104.5,3.8,25.6,450.0,856.11,654.4
2018,9,27,15,30,653.0,105.0,3.8,25.6,403.0,804.87,620.56
2018,9,27,15,45,599.0,101.0,4.25,24.1,351.0,734.69,577.37
2018,9,27,16,0,545.0,97.0,4.7,22.6,299.0,664.24,531.99
2018,9,27,16,15,594.0,78.5,4.8,21.4,268.5,669.05,539.94
2018,9,27,16,30,643.0,60.0,4.9,20.2,238.0,667.04,541.42
2018,9,27,16,45,543.0,53.5,5.05,19.05,182.5,553.1,454.17
2018,9,27,17,0,443.0,47.0,5.2,17.9,127.0,445.13,367.15
2018,9,27,17,15,369.5,37.5,5.2,16.9,89.5,359.98,293.02
2018,9,27,17,30,296.0,28.0,5.2,15.9,52.0,276.58,195.97
2018,9,27,17,45,158.5,16.0,5.2,14.85,27.5,112.79,0.0
2018,9,27,18,0,21.0,4.0,5.2,13.8,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.1,13.45,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,2.75,9.7,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,2.8,9.8,2.0,0.0,0.0
2018,9,28,6,15,15.0,11.0,3.0,10.2,12.0,8.65,0.0
2018,9,28,6,30,23.0,20.0,3.2,10.6,22.0,15.62,7.03
2018,9,28,6,45,11.5,32.0,3.4,11.0,33.0,24.72,16.18
2018,9,28,7,0,0.0,44.0,3.6,11.4,44.0,33.55,24.47
2018,9,28,7,15,1.0,52.5,3.65,11.85,53.0,40.11,30.56
2018,9,28,7,30,2.0,61.0,3.7,12.3,62.0,46.64,36.46
2018,9,28,7,45,2.0,59.5,3.7,12.7,60.5,45.61,35.44
2018,9,28,8,0,2.0,58.0,3.7,13.1,59.0,44.45,34.27
2018,9,28,8,15,6.5,99.0,3.7,13.6,102.0,74.67,60.88
2018,9,28,8,30,11.0,140.0,3.7,14.1,145.0,103.86,81.94
2018,9,28,8,45,44.5,181.0,3.65,14.55,204.5,135.63,106.24
2018,9,28,9,0,78.0,222.0,3.6,15.0,264.0,175.41,136.91
2018,9,28,9,15,108.5,246.0,3.65,15.65,309.0,208.95,162.81
2018,9,28,9,30,139.0,270.0,3.7,16.3,354.0,249.09,194.37
2018,9,28,9,45,291.5,254.5,3.75,16.9,443.5,314.92,244.52
2018,9,28,10,0,444.0,239.0,3.8,17.5,533.0,401.46,312.08
2018,9,28,10,15,661.0,171.0,3.9,18.0,628.5,494.87,385.61
2018,9,28,10,30,878.0,103.0,4.0,18.5,724.0,597.82,466.68
2018,9,28,10,45,896.5,98.5,4.1,19.0,747.5,655.49,511.96
2018,9,28,11,0,915.0,94.0,4.2,19.5,771.0,712.51,555.74
2018,9,28,11,15,918.0,94.5,4.3,19.75,782.5,762.15,593.46
2018,9,28,11,30,921.0,95.0,4.4,20.0,794.0,809.3,626.96
2018,9,28,11,45,922.0,95.0,4.5,20.25,797.5,851.63,656.63
2018,9,28,12,0,923.0,95.0,4.6,20.5,801.0,890.88,684.04
2018,9,28,12,15,921.0,95.0,4.7,20.5,796.0,924.24,707.98
2018,9,28,12,30,919.0,95.0,4.8,20.5,791.0,954.02,729.53
2018,9,28,12,45,913.5,95.5,4.85,20.55,778.0,977.35,746.18
2018,9,28,13,0,908.0,96.0,4.9,20.6,765.0,996.75,760.28
2018,9,28,13,15,902.5,95.5,4.95,20.45,745.0,1011.07,771.66
2018,9,28,13,30,897.0,95.0,5.0,20.3,725.0,1021.38,780.49
2018,9,28,13,45,889.5,93.0,5.05,20.2,697.5,1023.91,784.03
2018,9,28,14,0,882.0,91.0,5.1,20.1,670.0,1022.37,784.98
2018,9,28,14,15,870.5,89.5,5.2,19.7,636.0,1013.35,782.26
2018,9,28,14,30,859.0,88.0,5.3,19.3,602.0,1000.48,776.97
2018,9,28,14,45,843.5,86.0,5.35,18.95,562.0,991.95,774.34
2018,9,28,15,0,828.0,84.0,5.4,18.6,522.0,966.9,759.95
2018,9,28,15,15,806.0,80.5,5.4,18.6,476.5,930.12,735.7
2018,9,28,15,30,784.0,77.0,5.4,18.6,431.0,890.47,709.13
2018,9,28,15,45,756.0,73.0,5.4,17.55,383.0,841.92,678.28
2018,9,28,16,0,728.0,69.0,5.4,16.5,335.0,791.45,644.93
2018,9,28,16,15,687.5,64.0,5.35,15.8,285.0,727.04,598.36
2018,9,28,16,30,647.0,59.0,5.3,15.1,235.0,669.25,554.98
2018,9,28,16,45,582.5,52.5,5.2,14.4,185.5,584.2,487.21
2018,9,28,17,0,518.0,46.0,5.1,13.7,136.0,502.15,418.27
2018,9,28,17,15,408.0,37.0,4.85,13.1,93.0,387.55,317.9
2018,9,28,17,30,298.0,28.0,4.6,12.5,50.0,274.09,184.77
2018,9,28,17,45,159.5,15.5,4.4,11.9,26.0,112.98,0.0
2018,9,28,18,0,21.0,3.0,4.2,11.3,2.0,0.0,0.0
2018,9,28,18,15,10.5,1.5,4.0,11.05,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,29,5,45,24.0,3.0,1.3,8.75,2.5,0.0,0.0
2018,9,29,6,0,48.0,6.0,1.3,8.9,5.0,0.0,0.0
2018,9,29,6,15,127.5,16.5,1.65,9.75,25.0,12.98,0.0
2018,9,29,6,30,207.0,27.0,2.0,10.6,45.0,20.65,10.84
2018,9,29,6,45,158.5,47.5,2.3,11.5,66.5,35.2,25.32
2018,9,29,7,0,110.0,68.0,2.6,12.4,88.0,49.34,38.39
2018,9,29,7,15,129.5,82.5,2.6,13.0,113.5,59.76,47.95
2018,9,29,7,30,149.0,97.0,2.6,13.6,139.0,70.0,57.08
2018,9,29,7,45,135.5,122.0,2.6,14.2,166.0,85.68,70.78
2018,9,29,8,0,122.0,147.0,2.6,14.8,193.0,100.76,83.67
2018,9,29,8,15,157.5,170.0,2.5,15.3,237.0,115.06,95.68
2018,9,29,8,30,193.0,193.0,2.4,15.8,281.0,142.57,107.98
2018,9,29,8,45,247.0,206.5,2.25,16.35,331.0,175.44,129.04
2018,9,29,9,0,301.0,220.0,2.1,16.9,381.0,217.96,160.39
2018,9,29,9,15,389.5,211.0,2.1,17.4,435.5,262.78,194.26
2018,9,29,9,30,478.0,202.0,2.1,17.9,490.0,317.26,237.35
2018,9,29,9,45,547.5,194.0,2.1,18.35,541.5,374.87,283.98
2018,9,29,10,0,617.0,186.0,2.1,18.8,593.0,443.58,338.74
2018,9,29,10,15,628.0,192.0,2.2,19.2,620.5,496.88,381.63
2018,9,29,10,30,639.0,198.0,2.3,19.6,648.0,550.32,423.52
2018,9,29,10,45,666.0,193.0,2.45,19.95,673.0,604.35,465.26
2018,9,29,11,0,693.0,188.0,2.6,20.3,698.0,659.15,506.73
2018,9,29,11,15,566.0,238.0,2.65,20.55,658.5,646.34,496.5
2018,9,29,11,30,439.0,288.0,2.7,20.8,619.0,626.49,480.54
2018,9,29,11,45,347.5,324.5,2.8,21.05,587.5,596.86,458.01
2018,9,29,12,0,256.0,361.0,2.9,21.3,556.0,574.84,440.15
2018,9,29,12,15,194.0,358.0,3.0,21.4,505.0,514.3,395.41
2018,9,29,12,30,132.0,355.0,3.1,21.5,454.0,466.52,359.16
2018,9,29,12,45,202.0,346.5,3.2,21.55,495.5,533.39,411.4
2018,9,29,13,0,272.0,338.0,3.3,21.6,537.0,625.5,480.48
2018,9,29,13,15,314.5,319.0,3.4,21.6,543.0,658.69,506.25
2018,9,29,13,30,357.0,300.0,3.5,21.6,549.0,691.14,531.88
2018,9,29,13,45,455.5,252.0,3.6,21.65,557.0,771.35,592.88
2018,9,29,14,0,554.0,204.0,3.7,21.7,565.0,826.88,636.19
2018,9,29,14,15,710.0,144.0,3.8,21.5,581.0,935.35,714.53
2018,9,29,14,30,866.0,84.0,3.9,21.3,597.0,1003.2,763.17
2018,9,29,14,45,850.5,81.5,4.0,21.15,557.0,981.1,750.38
2018,9,29,15,0,835.0,79.0,4.1,21.0,517.0,967.78,744.37
2018,9,29,15,15,813.5,76.0,4.1,21.0,471.5,931.95,721.53
2018,9,29,15,30,792.0,73.0,4.1,21.0,426.0,893.23,696.53
2018,9,29,15,45,644.0,88.5,4.2,20.3,354.0,762.24,605.96
2018,9,29,16,0,496.0,104.0,4.3,19.6,282.0,618.46,501.75
2018,9,29,16,15,486.0,88.0,4.2,19.05,240.5,584.03,477.48
2018,9,29,16,30,476.0,72.0,4.1,18.5,199.0,539.58,443.55
2018,9,29,16,45,406.5,62.5,4.0,17.95,154.5,452.5,373.81
2018,9,29,17,0,337.0,53.0,3.9,17.4,110.0,366.01,301.28
2018,9,29,17,15,208.0,39.0,3.65,16.7,70.0,241.62,193.58
2018,9,29,17,30,79.0,25.0,3.4,16.0,30.0,105.04,60.26
2018,9,29,17,45,48.5,14.0,3.15,15.35,16.0,41.65,0.0
2018,9,29,18,0,18.0,3.0,2.9,14.7,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.5,2.7,14.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.7,11.35,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.7,11.5,4.0,0.0,0.0
2018,9,30,6,15,150.5,18.0,0.75,11.95,28.5,14.16,0.0
2018,9,30,6,30,273.0,31.0,0.8,12.4,53.0,25.69,14.33
2018,9,30,6,45,378.5,41.0,0.85,12.85,96.0,33.71,23.86
2018,9,30,7,0,484.0,51.0,0.9,13.3,139.0,41.84,31.62
2018,9,30,7,15,553.0,58.0,0.9,13.7,188.5,47.36,36.81
2018,9,30,7,30,622.0,65.0,0.9,14.1,238.0,52.95,41.84
2018,9,30,7,45,667.5,70.0,0.85,14.55,288.5,56.79,45.16
2018,9,30,8,0,713.0,75.0,0.8,15.0,339.0,60.66,48.38
2018,9,30,8,15,745.5,78.0,0.7,15.6,387.0,68.04,54.59
2018,9,30,8,30,778.0,81.0,0.6,16.2,435.0,112.06,64.95
2018,9,30,8,45,802.0,83.5,0.5,16.85,480.0,172.37,101.83
2018,9,30,9,0,826.0,86.0,0.4,17.5,525.0,235.43,150.77
2018,9,30,9,15,844.0,87.5,0.3,18.1,565.0,298.56,203.49
2018,9,30,9,30,862.0,89.0,0.2,18.7,605.0,364.88,258.7
2018,9,30,9,45,825.0,107.0,0.15,19.3,623.0,421.16,306.13
2018,9,30,10,0,788.0,125.0,0.1,19.9,641.0,473.71,348.42
