Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,11,30,926.0,85.0,1.1,19.9,739.0,818.4,612.14
2018,10,10,11,45,926.5,85.0,1.15,20.3,741.5,859.36,638.46
2018,10,10,12,0,927.0,85.0,1.2,20.7,744.0,897.17,662.56
2018,10,10,12,15,924.5,85.0,1.3,20.9,738.0,928.99,683.97
2018,10,10,12,30,922.0,85.0,1.4,21.1,732.0,957.18,703.12
2018,10,10,12,45,916.5,85.0,1.5,21.25,718.0,978.79,718.27
2018,10,10,13,0,911.0,85.0,1.6,21.4,704.0,996.46,731.09
2018,10,10,13,15,904.0,84.5,1.7,21.4,682.5,1008.08,740.63
2018,10,10,13,30,897.0,84.0,1.8,21.4,661.0,1015.68,747.8
2018,10,10,13,45,887.5,82.5,1.95,21.35,632.5,1015.51,750.95
2018,10,10,14,0,878.0,81.0,2.1,21.3,604.0,1011.34,751.64
2018,10,10,14,15,864.0,79.5,2.3,21.15,569.5,998.66,747.64
2018,10,10,14,30,850.0,78.0,2.5,21.0,535.0,982.25,741.09
2018,10,10,14,45,831.0,76.0,2.65,20.8,494.5,968.88,736.12
2018,10,10,15,0,812.0,74.0,2.8,20.6,454.0,939.63,720.12
2018,10,10,15,15,786.5,71.0,2.8,20.6,409.0,899.51,694.57
2018,10,10,15,30,761.0,68.0,2.8,20.6,364.0,856.82,666.79
2018,10,10,15,45,722.5,64.5,3.15,19.7,316.0,798.96,631.61
2018,10,10,16,0,684.0,61.0,3.5,18.8,268.0,739.84,593.17
2018,10,10,16,15,624.5,56.0,3.6,18.05,219.0,666.98,540.3
2018,10,10,16,30,565.0,51.0,3.7,17.3,170.0,589.17,480.36
2018,10,10,16,45,470.5,44.0,3.8,16.5,124.5,482.48,393.82
2018,10,10,17,0,376.0,37.0,3.9,15.7,79.0,380.93,304.57
2018,10,10,17,15,230.0,24.0,4.0,14.95,45.5,230.02,115.35
2018,10,10,17,30,84.0,11.0,4.1,14.2,12.0,65.3,0.0
2018,10,10,17,45,42.0,5.5,4.25,13.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,11,6,15,60.0,10.0,1.15,8.45,13.0,7.87,0.0
2018,10,11,6,30,120.0,20.0,1.3,9.1,26.0,15.16,0.0
2018,10,11,6,45,247.5,34.0,1.5,9.7,64.5,25.9,16.22
2018,10,11,7,0,375.0,48.0,1.7,10.3,103.0,39.27,29.25
2018,10,11,7,15,415.5,58.0,1.7,10.85,140.5,46.72,36.4
2018,10,11,7,30,456.0,68.0,1.7,11.4,178.0,54.01,43.15
2018,10,11,7,45,339.0,85.5,1.75,11.9,177.5,62.08,50.39
2018,10,11,8,0,222.0,103.0,1.8,12.4,177.0,73.43,60.37
2018,10,11,8,15,213.0,126.5,1.65,13.0,206.0,89.34,74.15
2018,10,11,8,30,204.0,150.0,1.5,13.6,235.0,122.74,90.76
2018,10,11,8,45,465.5,126.5,1.35,14.2,347.5,165.49,112.34
2018,10,11,9,0,727.0,103.0,1.2,14.8,460.0,243.0,165.64
2018,10,11,9,15,766.5,101.0,1.0,15.45,503.5,306.84,219.44
2018,10,11,9,30,806.0,99.0,0.8,16.1,547.0,371.05,273.28
2018,10,11,9,45,831.5,95.5,0.6,16.8,581.5,431.84,323.04
2018,10,11,10,0,857.0,92.0,0.4,17.5,616.0,494.05,371.37
2018,10,11,10,15,866.5,93.5,0.5,18.0,642.0,551.38,416.88
2018,10,11,10,30,876.0,95.0,0.6,18.5,668.0,609.03,461.12
2018,10,11,10,45,882.5,95.5,0.7,19.0,686.0,662.75,501.26
2018,10,11,11,0,889.0,96.0,0.8,19.5,704.0,714.79,539.12
2018,10,11,11,15,894.0,96.0,0.9,19.85,715.5,763.32,573.61
2018,10,11,11,30,899.0,96.0,1.0,20.2,727.0,809.54,604.44
2018,10,11,11,45,901.5,95.5,1.1,20.5,730.0,850.68,631.81
2018,10,11,12,0,904.0,95.0,1.2,20.8,733.0,888.88,657.18
2018,10,11,12,15,904.0,94.0,1.3,21.0,728.0,921.2,678.94
2018,10,11,12,30,904.0,93.0,1.4,21.2,723.0,950.08,698.56
2018,10,11,12,45,903.0,91.5,1.5,21.4,710.5,973.88,715.01
2018,10,11,13,0,902.0,90.0,1.6,21.6,698.0,993.95,729.21
2018,10,11,13,15,896.5,88.0,1.7,21.7,676.5,1005.16,738.16
2018,10,11,13,30,891.0,86.0,1.8,21.8,655.0,1012.35,744.79
2018,10,11,13,45,882.5,84.0,1.85,21.85,627.0,1012.5,746.53
2018,10,11,14,0,874.0,82.0,1.9,21.9,599.0,1008.66,745.93
2018,10,11,14,15,861.0,80.5,2.0,21.85,564.5,996.97,741.31
2018,10,11,14,30,848.0,79.0,2.1,21.8,530.0,994.11,742.64
2018,10,11,14,45,829.5,76.5,2.2,21.7,489.5,968.02,728.63
2018,10,11,15,0,811.0,74.0,2.3,21.6,449.0,938.56,712.33
2018,10,11,15,15,785.0,71.0,2.3,21.6,404.0,897.92,686.82
2018,10,11,15,30,759.0,68.0,2.3,21.6,359.0,854.73,659.09
2018,10,11,15,45,720.5,64.0,2.25,21.15,311.0,796.23,620.41
2018,10,11,16,0,682.0,60.0,2.2,20.7,263.0,736.52,579.43
2018,10,11,16,15,622.5,55.0,1.95,19.85,214.0,663.78,526.36
2018,10,11,16,30,563.0,50.0,1.7,19.0,165.0,586.1,466.81
2018,10,11,16,45,467.5,42.0,1.45,18.1,119.5,477.54,380.39
2018,10,11,17,0,372.0,34.0,1.2,17.2,74.0,375.09,291.41
2018,10,11,17,15,226.5,22.0,1.35,16.5,42.5,223.1,81.55
2018,10,11,17,30,81.0,10.0,1.5,15.8,11.0,62.46,0.0
2018,10,11,17,45,40.5,5.0,1.65,15.15,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,6,15,91.0,9.5,1.05,9.45,13.5,7.47,0.0
2018,10,12,6,30,182.0,19.0,1.1,10.0,27.0,15.69,0.0
2018,10,12,6,45,321.5,29.5,1.2,10.55,66.5,24.37,14.67
2018,10,12,7,0,461.0,40.0,1.3,11.1,106.0,33.22,23.78
2018,10,12,7,15,540.5,46.5,1.4,11.85,153.5,38.61,29.0
2018,10,12,7,30,620.0,53.0,1.5,12.6,201.0,44.13,34.1
2018,10,12,7,45,671.0,58.0,1.65,13.3,250.5,52.28,41.37
2018,10,12,8,0,722.0,63.0,1.8,14.0,300.0,56.74,45.2
2018,10,12,8,15,756.0,66.5,1.85,15.05,347.5,65.64,52.76
2018,10,12,8,30,790.0,70.0,1.9,16.1,395.0,124.8,69.82
2018,10,12,8,45,815.0,72.0,2.0,17.15,439.0,185.61,112.39
2018,10,12,9,0,840.0,74.0,2.1,18.2,483.0,249.16,164.79
2018,10,12,9,15,862.0,75.0,2.1,18.85,523.5,315.66,222.45
2018,10,12,9,30,884.0,76.0,2.1,19.5,564.0,380.82,279.05
2018,10,12,9,45,901.5,75.0,2.1,20.15,598.0,443.73,332.81
2018,10,12,10,0,919.0,74.0,2.1,20.8,632.0,507.06,385.1
2018,10,12,10,15,928.0,75.0,2.25,21.5,658.5,567.95,434.15
2018,10,12,10,30,937.0,76.0,2.4,22.2,685.0,627.8,480.75
2018,10,12,10,45,942.5,76.5,2.55,22.9,703.5,683.64,522.97
2018,10,12,11,0,948.0,77.0,2.7,23.6,722.0,737.53,562.55
2018,10,12,11,15,951.5,77.5,2.8,24.0,733.0,787.78,597.68
2018,10,12,11,30,955.0,78.0,2.9,24.4,744.0,835.43,629.57
2018,10,12,11,45,957.0,78.0,3.0,24.8,747.5,878.51,658.09
2018,10,12,12,0,959.0,78.0,3.1,25.2,751.0,918.44,684.34
2018,10,12,12,15,957.5,78.0,3.2,25.4,745.0,951.93,706.75
2018,10,12,12,30,956.0,78.0,3.3,25.6,739.0,981.73,726.78
2018,10,12,12,45,952.5,77.5,3.35,25.8,725.5,1005.25,742.37
2018,10,12,13,0,949.0,77.0,3.4,26.0,712.0,1024.76,755.48
2018,10,12,13,15,944.0,76.5,3.4,26.05,691.5,1038.75,765.19
2018,10,12,13,30,939.0,76.0,3.4,26.1,671.0,1048.61,772.43
2018,10,12,13,45,930.0,74.5,3.45,26.15,642.0,1049.03,774.1
2018,10,12,14,0,921.0,73.0,3.5,26.2,613.0,1045.29,773.31
2018,10,12,14,15,908.0,71.5,3.5,26.1,577.5,1033.4,767.4
2018,10,12,14,30,895.0,70.0,3.5,26.0,542.0,1017.59,759.08
2018,10,12,14,45,877.5,67.5,3.5,25.85,500.5,992.15,744.52
2018,10,12,15,0,860.0,65.0,3.5,25.7,459.0,963.27,727.62
2018,10,12,15,15,834.5,62.5,3.5,25.7,413.0,923.39,702.53
2018,10,12,15,30,809.0,60.0,3.5,25.7,367.0,891.93,682.85
2018,10,12,15,45,773.5,56.5,3.15,24.9,318.0,835.87,645.19
2018,10,12,16,0,738.0,53.0,2.8,24.1,269.0,778.42,605.26
2018,10,12,16,15,683.5,48.5,2.55,22.75,219.5,701.87,551.23
2018,10,12,16,30,629.0,44.0,2.3,21.4,170.0,625.96,494.4
2018,10,12,16,45,535.5,37.0,2.0,20.1,123.0,516.84,408.22
2018,10,12,17,0,442.0,30.0,1.7,18.8,76.0,424.55,324.87
2018,10,12,17,15,273.5,20.0,1.85,18.0,43.5,252.6,45.93
2018,10,12,17,30,105.0,10.0,2.0,17.2,11.0,78.6,0.0
2018,10,12,17,45,52.5,5.0,2.15,16.45,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,13,6,15,118.5,9.5,1.45,8.3,14.5,7.47,0.0
2018,10,13,6,30,237.0,19.0,1.6,9.1,29.0,14.95,0.0
2018,10,13,6,45,390.0,27.0,1.8,9.9,70.0,22.57,12.97
2018,10,13,7,0,543.0,35.0,2.0,10.7,111.0,32.21,22.86
2018,10,13,7,15,620.0,40.0,2.1,11.45,160.0,37.01,27.58
2018,10,13,7,30,697.0,45.0,2.2,12.2,209.0,41.98,32.2
2018,10,13,7,45,743.0,49.5,2.3,12.95,259.5,46.31,36.07
2018,10,13,8,0,789.0,54.0,2.4,13.7,310.0,50.64,39.82
2018,10,13,8,15,819.5,56.5,2.4,14.7,358.0,66.09,44.72
2018,10,13,8,30,850.0,59.0,2.4,15.7,406.0,127.64,69.78
2018,10,13,8,45,871.0,61.0,2.4,16.65,450.0,190.83,114.56
2018,10,13,9,0,892.0,63.0,2.4,17.6,494.0,256.06,169.02
2018,10,13,9,15,906.5,65.0,2.4,18.4,533.0,321.26,226.42
2018,10,13,9,30,921.0,67.0,2.4,19.2,572.0,387.17,284.24
2018,10,13,9,45,931.0,69.0,2.35,19.95,605.0,451.7,339.53
2018,10,13,10,0,941.0,71.0,2.3,20.7,638.0,515.85,392.45
2018,10,13,10,15,948.5,72.0,2.3,21.4,664.0,577.08,441.34
2018,10,13,10,30,956.0,73.0,2.3,22.1,690.0,637.07,487.39
2018,10,13,10,45,960.5,73.5,2.3,22.75,708.0,693.14,529.0
2018,10,13,11,0,965.0,74.0,2.3,23.4,726.0,747.12,567.68
2018,10,13,11,15,967.5,74.5,2.35,23.75,736.5,797.29,602.09
2018,10,13,11,30,970.0,75.0,2.4,24.1,747.0,844.73,633.34
2018,10,13,11,45,969.5,75.5,2.45,24.45,749.0,886.77,660.66
2018,10,13,12,0,969.0,76.0,2.5,24.8,751.0,925.44,685.6
2018,10,13,12,15,968.0,75.5,2.6,24.9,745.0,959.02,708.22
2018,10,13,12,30,967.0,75.0,2.7,25.0,739.0,988.89,728.48
2018,10,13,12,45,963.5,74.0,2.75,25.15,725.0,1011.95,743.81
2018,10,13,13,0,960.0,73.0,2.8,25.3,711.0,1030.95,756.66
2018,10,13,13,15,954.0,72.5,2.9,25.25,689.5,1043.97,766.9
2018,10,13,13,30,948.0,72.0,3.0,25.2,668.0,1052.81,774.67
2018,10,13,13,45,939.0,71.0,3.05,25.15,639.0,1053.79,777.09
2018,10,13,14,0,930.0,70.0,3.1,25.1,610.0,1050.6,777.04
2018,10,13,14,15,917.0,68.5,3.2,24.9,574.5,1038.59,772.27
2018,10,13,14,30,904.0,67.0,3.3,24.7,539.0,1022.64,765.02
2018,10,13,14,45,886.5,65.0,3.35,24.5,497.5,997.7,751.35
2018,10,13,15,0,869.0,63.0,3.4,24.3,456.0,969.33,735.28
2018,10,13,15,15,844.0,60.5,3.4,24.3,410.0,929.72,710.3
2018,10,13,15,30,819.0,58.0,3.4,24.3,364.0,898.52,690.74
2018,10,13,15,45,782.5,55.0,3.5,23.3,315.0,842.01,655.65
2018,10,13,16,0,746.0,52.0,3.6,22.3,266.0,784.12,617.76
2018,10,13,16,15,690.0,47.0,3.55,21.2,216.0,705.38,561.45
2018,10,13,16,30,634.0,42.0,3.5,20.1,166.0,627.52,502.19
2018,10,13,16,45,537.5,36.0,3.45,19.0,119.5,517.01,413.37
2018,10,13,17,0,441.0,30.0,3.4,17.9,73.0,423.77,325.16
2018,10,13,17,15,272.0,20.0,3.55,16.9,41.5,248.33,0.0
2018,10,13,17,30,103.0,10.0,3.7,15.9,10.0,77.23,0.0
2018,10,13,17,45,51.5,5.0,3.9,14.95,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,14,6,15,110.5,9.0,1.65,7.2,13.5,0.0,0.0
2018,10,14,6,30,221.0,18.0,1.9,7.9,27.0,14.16,0.0
2018,10,14,6,45,373.5,27.0,2.15,8.6,67.5,22.54,12.73
2018,10,14,7,0,526.0,36.0,2.4,9.3,108.0,33.02,23.65
2018,10,14,7,15,606.0,41.5,2.5,10.0,157.0,38.19,28.77
2018,10,14,7,30,686.0,47.0,2.6,10.7,206.0,43.52,33.77
2018,10,14,7,45,736.0,51.0,2.75,11.45,257.0,47.41,37.28
2018,10,14,8,0,786.0,55.0,2.9,12.2,308.0,51.36,40.71
2018,10,14,8,15,819.5,58.5,2.85,13.0,357.5,64.01,42.2
2018,10,14,8,30,853.0,62.0,2.8,13.8,407.0,131.59,73.22
2018,10,14,8,45,877.5,64.0,2.8,14.55,452.5,195.63,119.29
2018,10,14,9,0,902.0,66.0,2.8,15.3,498.0,262.15,175.42
2018,10,14,9,15,918.5,67.5,2.75,16.0,538.0,328.19,234.17
2018,10,14,9,30,935.0,69.0,2.7,16.7,578.0,395.14,293.5
2018,10,14,9,45,947.5,70.5,2.7,17.35,612.5,461.1,350.79
2018,10,14,10,0,960.0,72.0,2.7,18.0,647.0,526.93,405.99
2018,10,14,10,15,970.0,73.0,2.7,18.6,674.5,590.54,457.55
2018,10,14,10,30,980.0,74.0,2.7,19.2,702.0,653.15,506.39
2018,10,14,10,45,986.5,74.5,2.7,19.8,721.5,711.72,550.55
2018,10,14,11,0,993.0,75.0,2.7,20.4,741.0,768.33,591.81
2018,10,14,11,15,996.0,75.0,2.7,20.9,751.5,819.63,626.69
2018,10,14,11,30,999.0,75.0,2.7,21.4,762.0,868.12,658.29
2018,10,14,11,45,1001.5,74.5,2.7,21.85,765.5,912.63,686.91
2018,10,14,12,0,1004.0,74.0,2.7,22.3,769.0,953.87,713.05
2018,10,14,12,15,1004.0,73.5,2.7,22.6,763.5,989.41,735.64
2018,10,14,12,30,1004.0,73.0,2.7,22.9,758.0,1021.16,755.69
2018,10,14,12,45,1001.0,72.5,2.7,23.2,744.0,1046.14,771.33
2018,10,14,13,0,998.0,72.0,2.7,23.5,730.0,1066.96,784.39
2018,10,14,13,15,992.5,71.0,2.7,23.65,708.0,1080.45,793.34
2018,10,14,13,30,987.0,70.0,2.7,23.8,686.0,1089.6,799.73
2018,10,14,13,45,979.5,69.0,2.7,23.9,657.0,1092.38,802.41
2018,10,14,14,0,972.0,68.0,2.7,24.0,628.0,1090.84,802.57
2018,10,14,14,15,960.0,66.5,2.7,24.0,591.5,1079.8,797.11
2018,10,14,14,30,948.0,65.0,2.7,24.0,555.0,1064.64,789.21
2018,10,14,14,45,931.0,63.0,2.75,23.95,512.5,1039.79,775.69
2018,10,14,15,0,914.0,61.0,2.8,23.9,470.0,1011.32,759.72
2018,10,14,15,15,889.5,58.5,2.8,23.9,422.5,971.43,735.18
2018,10,14,15,30,865.0,56.0,2.8,23.9,375.0,928.83,708.31
2018,10,14,15,45,830.0,52.5,2.25,23.1,324.5,872.58,668.66
2018,10,14,16,0,795.0,49.0,1.7,22.3,274.0,824.37,632.81
2018,10,14,16,15,740.0,45.0,1.6,20.95,222.5,746.46,579.45
2018,10,14,16,30,685.0,41.0,1.5,19.6,171.0,669.06,522.81
2018,10,14,16,45,588.0,35.0,1.45,18.2,123.0,556.26,435.49
2018,10,14,17,0,491.0,29.0,1.4,16.8,75.0,446.79,333.43
2018,10,14,17,15,290.0,18.5,1.55,16.15,41.5,257.48,0.0
2018,10,14,17,30,89.0,8.0,1.7,15.5,8.0,66.21,0.0
2018,10,14,17,45,44.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,15,6,15,129.0,9.0,1.7,7.1,13.5,0.0,0.0
2018,10,15,6,30,258.0,18.0,1.8,7.9,27.0,14.16,0.0
2018,10,15,6,45,417.5,25.5,1.9,8.75,68.5,23.36,13.03
2018,10,15,7,0,577.0,33.0,2.0,9.6,110.0,30.66,21.48
2018,10,15,7,15,652.5,38.0,2.1,10.35,159.5,35.55,26.34
2018,10,15,7,30,728.0,43.0,2.2,11.1,209.0,40.61,31.09
2018,10,15,7,45,773.5,46.5,2.35,11.85,259.5,44.23,34.36
2018,10,15,8,0,819.0,50.0,2.5,12.6,310.0,52.43,41.61
2018,10,15,8,15,850.5,53.0,2.35,13.55,359.5,67.12,43.46
2018,10,15,8,30,882.0,56.0,2.2,14.5,409.0,131.07,71.14
2018,10,15,8,45,903.0,57.5,2.05,15.5,453.5,195.82,117.75
2018,10,15,9,0,924.0,59.0,1.9,16.5,498.0,262.56,173.78
2018,10,15,9,15,937.5,61.0,1.8,17.3,537.5,329.32,232.59
2018,10,15,9,30,951.0,63.0,1.7,18.1,577.0,396.65,291.31
2018,10,15,9,45,960.5,65.5,1.6,18.9,610.5,463.07,347.52
2018,10,15,10,0,970.0,68.0,1.5,19.7,644.0,529.04,400.93
2018,10,15,10,15,977.5,68.5,1.45,20.3,670.0,591.26,449.76
2018,10,15,10,30,985.0,69.0,1.4,20.9,696.0,652.14,495.49
2018,10,15,10,45,989.5,69.5,1.3,21.45,714.5,709.51,536.44
2018,10,15,11,0,994.0,70.0,1.2,22.0,733.0,764.7,574.06
2018,10,15,11,15,997.0,70.5,1.1,22.5,744.0,816.37,606.05
2018,10,15,11,30,1000.0,71.0,1.0,23.0,755.0,865.26,634.69
2018,10,15,11,45,1000.5,71.0,0.95,23.5,757.0,908.54,659.8
2018,10,15,12,0,1001.0,71.0,0.9,24.0,759.0,948.41,682.34
2018,10,15,12,15,999.5,71.0,0.95,24.25,753.0,982.93,703.85
2018,10,15,12,30,998.0,71.0,1.0,24.5,747.0,1013.6,723.03
2018,10,15,12,45,995.0,70.5,1.1,24.75,733.0,1038.29,739.59
2018,10,15,13,0,992.0,70.0,1.2,25.0,719.0,1058.84,753.8
2018,10,15,13,15,986.0,69.0,1.3,25.05,697.0,1071.61,763.99
2018,10,15,13,30,980.0,68.0,1.4,25.1,675.0,1080.04,771.77
2018,10,15,13,45,971.0,67.5,1.5,25.1,645.5,1081.76,775.76
2018,10,15,14,0,962.0,67.0,1.6,25.1,616.0,1079.22,777.31
2018,10,15,14,15,949.5,65.0,1.7,25.0,579.5,1066.9,773.16
2018,10,15,14,30,937.0,63.0,1.8,24.9,543.0,1050.49,766.53
2018,10,15,14,45,919.5,61.5,1.9,24.75,501.0,1025.83,754.7
2018,10,15,15,0,902.0,60.0,2.0,24.6,459.0,997.66,740.38
2018,10,15,15,15,877.0,57.5,2.0,24.6,412.0,957.43,716.09
2018,10,15,15,30,852.0,55.0,2.0,24.6,365.0,914.57,689.54
2018,10,15,15,45,817.0,52.0,1.7,23.6,315.5,859.41,653.05
2018,10,15,16,0,782.0,49.0,1.4,22.6,266.0,812.24,620.46
2018,10,15,16,15,725.5,44.5,1.35,21.3,215.0,732.72,566.38
2018,10,15,16,30,669.0,40.0,1.3,20.0,164.0,653.97,509.02
2018,10,15,16,45,567.0,34.0,1.25,18.65,116.5,537.87,419.03
2018,10,15,17,0,465.0,28.0,1.2,17.3,69.0,425.46,310.6
2018,10,15,17,15,272.5,17.5,1.25,16.55,38.0,208.96,0.0
2018,10,15,17,30,80.0,7.0,1.3,15.8,7.0,5.51,0.0
2018,10,15,17,45,40.0,3.5,1.35,15.0,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,8.5,1.7,6.3,12.5,0.0,0.0
2018,10,16,6,30,237.0,17.0,1.9,7.0,25.0,13.38,0.0
2018,10,16,6,45,395.5,25.0,2.1,7.7,65.0,22.85,12.24
2018,10,16,7,0,554.0,33.0,2.3,8.4,105.0,30.53,21.42
2018,10,16,7,15,632.5,39.0,2.35,9.15,154.5,36.25,27.07
2018,10,16,7,30,711.0,45.0,2.4,9.9,204.0,42.08,32.56
2018,10,16,7,45,757.5,48.5,2.5,10.65,254.0,45.63,35.79
2018,10,16,8,0,804.0,52.0,2.6,11.4,304.0,49.23,38.93
2018,10,16,8,15,834.5,54.5,2.45,12.3,352.0,69.1,44.54
2018,10,16,8,30,865.0,57.0,2.3,13.2,400.0,131.59,72.34
2018,10,16,8,45,886.5,59.0,2.15,14.05,444.5,195.73,119.16
2018,10,16,9,0,908.0,61.0,2.0,14.9,489.0,261.95,175.26
2018,10,16,9,15,922.5,63.0,1.95,15.7,528.0,328.0,233.88
2018,10,16,9,30,937.0,65.0,1.9,16.5,567.0,394.74,292.62
2018,10,16,9,45,946.5,66.5,1.8,17.3,599.5,459.36,347.95
2018,10,16,10,0,956.0,68.0,1.7,18.1,632.0,523.5,400.58
2018,10,16,10,15,963.5,69.0,1.7,18.75,658.0,585.33,449.87
2018,10,16,10,30,971.0,70.0,1.7,19.4,684.0,645.87,496.22
2018,10,16,10,45,976.0,70.5,1.75,20.05,702.5,702.76,538.56
2018,10,16,11,0,981.0,71.0,1.8,20.7,721.0,757.55,578.02
2018,10,16,11,15,983.5,72.0,1.85,21.25,731.5,808.71,612.28
2018,10,16,11,30,986.0,73.0,1.9,21.8,742.0,857.1,643.57
2018,10,16,11,45,987.0,72.5,1.9,22.3,744.0,899.63,670.18
2018,10,16,12,0,988.0,72.0,1.9,22.8,746.0,938.8,694.34
2018,10,16,12,15,985.5,72.0,1.9,23.15,739.5,971.92,714.78
2018,10,16,12,30,983.0,72.0,1.9,23.5,733.0,1001.19,732.71
2018,10,16,12,45,978.5,72.0,1.9,23.9,719.0,1024.6,746.77
2018,10,16,13,0,974.0,72.0,1.9,24.3,705.0,1043.9,758.32
2018,10,16,13,15,967.5,71.0,1.9,24.4,682.5,1055.82,766.24
2018,10,16,13,30,961.0,70.0,1.9,24.5,660.0,1063.47,771.72
2018,10,16,13,45,951.5,69.0,1.9,24.6,630.5,1063.85,772.82
2018,10,16,14,0,942.0,68.0,1.9,24.7,601.0,1060.0,771.53
2018,10,16,14,15,929.5,66.0,1.9,24.6,565.0,1047.64,765.62
2018,10,16,14,30,917.0,64.0,1.9,24.5,529.0,1031.29,757.35
2018,10,16,14,45,899.0,62.0,1.9,24.4,487.5,1005.58,743.09
2018,10,16,15,0,881.0,60.0,1.9,24.3,446.0,976.43,726.54
2018,10,16,15,15,855.0,57.5,1.9,24.3,399.5,935.55,701.64
2018,10,16,15,30,829.0,55.0,1.9,24.3,353.0,892.2,674.55
2018,10,16,15,45,790.5,52.0,1.6,23.3,303.5,844.47,642.79
2018,10,16,16,0,752.0,49.0,1.3,22.3,254.0,784.61,601.02
2018,10,16,16,15,691.0,44.5,1.3,20.95,204.0,702.09,544.94
2018,10,16,16,30,630.0,40.0,1.3,19.6,154.0,620.66,485.42
2018,10,16,16,45,525.5,33.5,1.3,18.2,108.0,503.45,393.78
2018,10,16,17,0,421.0,27.0,1.3,16.8,62.0,389.0,278.31
2018,10,16,17,15,244.0,17.0,1.45,16.15,34.0,188.03,0.0
2018,10,16,17,30,67.0,7.0,1.6,15.5,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.7,14.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,15,85.0,7.5,1.1,7.2,10.0,0.0,0.0
2018,10,17,6,30,170.0,15.0,1.1,7.7,20.0,11.8,0.0
2018,10,17,6,45,331.0,25.0,1.1,8.15,58.5,20.8,10.12
2018,10,17,7,0,492.0,35.0,1.1,8.6,97.0,29.44,20.4
2018,10,17,7,15,574.5,41.0,1.1,9.25,144.5,37.55,28.23
2018,10,17,7,30,657.0,47.0,1.1,9.9,192.0,43.24,33.62
2018,10,17,7,45,707.0,51.0,1.1,10.5,241.0,47.06,37.13
2018,10,17,8,0,757.0,55.0,1.1,11.1,290.0,50.94,40.55
2018,10,17,8,15,790.0,58.5,1.0,11.95,337.5,67.35,42.67
2018,10,17,8,30,823.0,62.0,0.9,12.8,385.0,128.54,71.13
2018,10,17,8,45,846.5,64.0,0.8,13.65,429.0,194.56,119.6
2018,10,17,9,0,870.0,66.0,0.7,14.5,473.0,258.78,173.24
2018,10,17,9,15,886.0,68.0,0.7,15.35,511.5,322.94,229.17
2018,10,17,9,30,902.0,70.0,0.7,16.2,550.0,388.0,285.23
2018,10,17,9,45,913.5,72.0,0.75,17.05,583.0,451.83,338.97
2018,10,17,10,0,925.0,74.0,0.8,17.9,616.0,515.49,390.53
2018,10,17,10,15,933.0,75.0,0.8,18.65,641.5,575.87,437.39
2018,10,17,10,30,941.0,76.0,0.8,19.4,667.0,635.08,481.42
2018,10,17,10,45,947.0,76.5,0.8,20.15,685.5,691.08,521.41
2018,10,17,11,0,953.0,77.0,0.8,20.9,704.0,745.16,558.57
2018,10,17,11,15,956.5,77.5,0.75,21.55,714.5,795.25,589.79
2018,10,17,11,30,960.0,78.0,0.7,22.2,725.0,842.73,617.73
2018,10,17,11,45,961.0,78.0,0.6,22.85,727.5,884.77,640.62
2018,10,17,12,0,962.0,78.0,0.5,23.5,730.0,923.59,660.88
2018,10,17,12,15,960.5,77.5,0.4,23.75,724.0,956.2,677.89
2018,10,17,12,30,959.0,77.0,0.3,24.0,718.0,985.1,692.5
2018,10,17,12,45,955.0,77.0,0.15,24.3,704.0,1008.4,702.65
2018,10,17,13,0,951.0,77.0,0.0,24.6,690.0,1027.7,711.63
2018,10,17,13,15,945.0,76.0,0.15,24.75,668.5,1039.76,720.84
2018,10,17,13,30,939.0,75.0,0.3,24.9,647.0,1047.66,729.19
2018,10,17,13,45,929.5,74.0,0.45,25.0,618.0,1047.89,733.77
2018,10,17,14,0,920.0,73.0,0.6,25.1,589.0,1044.0,736.22
2018,10,17,14,15,906.5,71.0,0.75,25.0,553.0,1030.7,733.55
2018,10,17,14,30,893.0,69.0,0.9,24.9,517.0,1013.51,728.41
2018,10,17,14,45,874.0,67.0,1.05,24.8,476.0,987.1,717.15
2018,10,17,15,0,855.0,65.0,1.2,24.7,435.0,957.38,703.32
2018,10,17,15,15,828.0,62.0,1.2,24.7,389.0,926.63,685.54
2018,10,17,15,30,801.0,59.0,1.2,24.7,343.0,881.59,657.8
2018,10,17,15,45,761.0,55.5,1.2,23.65,294.0,821.45,621.5
2018,10,17,16,0,721.0,52.0,1.2,22.6,245.0,760.13,582.36
2018,10,17,16,15,658.5,46.5,1.2,21.25,195.5,675.75,524.55
2018,10,17,16,30,596.0,41.0,1.2,19.9,146.0,592.61,463.34
2018,10,17,16,45,487.5,34.0,1.2,18.55,101.5,483.38,376.83
2018,10,17,17,0,379.0,27.0,1.2,17.2,57.0,367.87,253.26
2018,10,17,17,15,205.5,15.5,1.3,16.45,30.0,159.19,0.0
2018,10,17,17,30,32.0,4.0,1.4,15.7,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,15.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,18,6,15,78.5,7.5,1.1,7.55,9.5,0.0,0.0
2018,10,18,6,30,157.0,15.0,1.1,8.1,19.0,11.8,0.0
2018,10,18,6,45,306.0,25.0,1.1,8.65,55.0,20.75,9.42
2018,10,18,7,0,455.0,35.0,1.1,9.2,91.0,29.27,20.12
2018,10,18,7,15,547.5,41.0,1.05,9.85,138.5,34.42,25.32
2018,10,18,7,30,640.0,47.0,1.0,10.5,186.0,43.09,33.39
2018,10,18,7,45,691.0,51.5,0.95,11.15,235.0,47.28,37.23
2018,10,18,8,0,742.0,56.0,0.9,11.8,284.0,51.53,40.97
2018,10,18,8,15,776.0,60.0,0.75,12.45,331.5,69.37,43.6
2018,10,18,8,30,810.0,64.0,0.6,13.1,379.0,130.17,72.63
2018,10,18,8,45,833.5,66.5,0.4,13.75,422.5,192.22,117.9
2018,10,18,9,0,857.0,69.0,0.2,14.4,466.0,259.46,173.4
2018,10,18,9,15,873.5,71.0,0.25,15.25,504.5,322.99,228.25
2018,10,18,9,30,890.0,73.0,0.3,16.1,543.0,387.48,283.36
2018,10,18,9,45,901.5,74.5,0.35,16.9,575.0,450.14,335.65
2018,10,18,10,0,913.0,76.0,0.4,17.7,607.0,512.61,385.8
2018,10,18,10,15,921.5,77.5,0.5,18.4,633.0,573.03,433.15
2018,10,18,10,30,930.0,79.0,0.6,19.1,659.0,632.37,478.05
2018,10,18,10,45,935.5,79.5,0.7,19.8,677.0,687.46,518.53
2018,10,18,11,0,941.0,80.0,0.8,20.5,695.0,740.62,556.47
2018,10,18,11,15,944.5,80.0,0.85,21.2,705.0,789.61,588.55
2018,10,18,11,30,948.0,80.0,0.9,21.9,715.0,835.99,617.55
2018,10,18,11,45,950.0,80.0,0.9,22.55,718.0,878.33,642.89
2018,10,18,12,0,952.0,80.0,0.9,23.2,721.0,917.56,665.91
2018,10,18,12,15,950.5,80.0,0.85,23.55,715.0,950.38,684.5
2018,10,18,12,30,949.0,80.0,0.8,23.9,709.0,979.54,700.68
2018,10,18,12,45,945.0,79.5,0.75,24.25,695.0,1001.98,712.62
2018,10,18,13,0,941.0,79.0,0.7,24.6,681.0,1020.45,722.19
2018,10,18,13,15,934.5,78.0,0.6,24.7,659.5,1031.82,727.06
2018,10,18,13,30,928.0,77.0,0.5,24.8,638.0,1039.06,729.58
2018,10,18,13,45,919.0,75.5,0.45,24.85,609.0,1039.05,729.29
2018,10,18,14,0,910.0,74.0,0.4,24.9,580.0,1034.95,726.84
2018,10,18,14,15,896.5,72.0,0.45,24.8,544.5,1021.63,721.88
2018,10,18,14,30,883.0,70.0,0.5,24.7,509.0,1004.47,714.77
2018,10,18,14,45,863.5,68.0,0.6,24.6,468.0,977.64,702.8
2018,10,18,15,0,844.0,66.0,0.7,24.5,427.0,959.25,695.93
2018,10,18,15,15,816.5,62.5,0.7,24.5,381.0,915.75,670.21
2018,10,18,15,30,789.0,59.0,0.7,24.5,335.0,869.74,642.44
2018,10,18,15,45,748.5,55.5,0.75,23.65,286.5,809.41,606.88
2018,10,18,16,0,708.0,52.0,0.8,22.8,238.0,747.95,568.34
2018,10,18,16,15,644.5,47.0,0.85,21.55,189.5,663.66,511.44
2018,10,18,16,30,581.0,42.0,0.9,20.3,141.0,580.35,450.71
2018,10,18,16,45,472.0,34.0,1.0,19.05,97.0,470.96,364.56
2018,10,18,17,0,363.0,26.0,1.1,17.8,53.0,351.5,228.84
2018,10,18,17,15,196.0,15.0,1.15,17.05,28.0,151.92,0.0
2018,10,18,17,30,29.0,4.0,1.2,16.3,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,15.5,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,19,6,15,73.5,7.0,1.0,8.45,9.0,0.0,0.0
2018,10,19,6,30,147.0,14.0,1.0,8.9,18.0,11.02,0.0
2018,10,19,6,45,302.5,24.0,0.95,9.35,53.5,19.93,8.01
2018,10,19,7,0,458.0,34.0,0.9,9.8,89.0,28.48,19.31
2018,10,19,7,15,544.0,40.5,0.9,10.45,135.5,34.01,24.86
2018,10,19,7,30,630.0,47.0,0.9,11.1,182.0,43.01,33.22
2018,10,19,7,45,683.0,52.0,0.9,11.75,231.0,47.61,37.43
2018,10,19,8,0,736.0,57.0,0.9,12.4,280.0,52.24,41.51
2018,10,19,8,15,771.0,60.0,0.9,13.35,327.0,70.44,43.63
2018,10,19,8,30,806.0,63.0,0.9,14.3,374.0,130.2,72.34
2018,10,19,8,45,830.5,66.0,0.9,15.2,418.0,192.52,118.13
2018,10,19,9,0,855.0,69.0,0.9,16.1,462.0,260.1,174.52
2018,10,19,9,15,871.5,71.0,1.0,17.0,500.0,323.46,229.82
2018,10,19,9,30,888.0,73.0,1.1,17.9,538.0,387.77,285.51
2018,10,19,9,45,899.5,75.0,1.2,18.85,570.5,450.72,338.69
2018,10,19,10,0,911.0,77.0,1.3,19.8,603.0,513.49,389.82
2018,10,19,10,15,919.5,78.0,1.4,20.65,628.5,573.26,437.0
2018,10,19,10,30,928.0,79.0,1.5,21.5,654.0,631.95,481.65
2018,10,19,10,45,933.5,80.0,1.55,22.4,672.0,687.36,521.93
2018,10,19,11,0,939.0,81.0,1.6,23.3,690.0,740.87,559.48
2018,10,19,11,15,942.0,81.0,1.55,23.8,700.0,789.33,591.06
2018,10,19,11,30,945.0,81.0,1.5,24.3,710.0,835.16,619.37
2018,10,19,11,45,945.5,82.0,1.5,24.75,712.5,877.19,645.42
2018,10,19,12,0,946.0,83.0,1.5,25.2,715.0,916.04,669.14
2018,10,19,12,15,943.0,83.0,1.45,25.45,708.5,947.3,687.65
2018,10,19,12,30,940.0,83.0,1.4,25.7,702.0,974.85,703.73
2018,10,19,12,45,934.0,83.0,1.35,25.9,687.5,995.74,715.74
2018,10,19,13,0,928.0,83.0,1.3,26.1,673.0,1012.64,725.33
2018,10,19,13,15,921.0,82.0,1.3,26.15,651.0,1023.31,732.48
2018,10,19,13,30,914.0,81.0,1.3,26.2,629.0,1029.91,737.34
2018,10,19,13,45,904.0,79.5,1.25,26.25,600.0,1028.8,736.75
2018,10,19,14,0,894.0,78.0,1.2,26.3,571.0,1023.67,733.91
2018,10,19,14,15,879.5,76.0,1.15,26.15,535.5,1009.38,726.13
2018,10,19,14,30,865.0,74.0,1.1,26.0,500.0,991.35,716.2
2018,10,19,14,45,845.5,71.5,1.05,25.9,459.0,976.07,707.93
2018,10,19,15,0,826.0,69.0,1.0,25.8,418.0,945.14,689.61
2018,10,19,15,15,797.0,65.5,1.0,25.8,372.5,900.45,662.87
2018,10,19,15,30,768.0,62.0,1.0,25.8,327.0,853.33,633.89
2018,10,19,15,45,726.0,58.0,0.85,24.8,279.0,791.3,593.88
2018,10,19,16,0,684.0,54.0,0.7,23.8,231.0,728.23,551.33
2018,10,19,16,15,619.0,48.0,0.8,22.75,182.5,641.97,493.13
2018,10,19,16,30,554.0,42.0,0.9,21.7,134.0,567.17,438.38
2018,10,19,16,45,441.0,34.0,0.95,20.65,91.5,446.06,342.46
2018,10,19,17,0,328.0,26.0,1.0,19.6,49.0,321.25,192.19
2018,10,19,17,15,176.0,14.5,1.05,18.85,25.5,137.15,0.0
2018,10,19,17,30,24.0,3.0,1.1,18.1,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,17.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,20,6,15,65.5,6.5,1.15,7.95,8.0,0.0,0.0
2018,10,20,6,30,131.0,13.0,1.2,8.5,16.0,10.23,0.0
2018,10,20,6,45,282.0,24.0,1.25,9.0,50.5,19.91,7.02
2018,10,20,7,0,433.0,35.0,1.3,9.5,85.0,29.22,19.87
2018,10,20,7,15,521.5,42.0,1.3,10.15,131.0,35.07,25.78
2018,10,20,7,30,610.0,49.0,1.3,10.8,177.0,41.07,31.47
2018,10,20,7,45,665.0,54.0,1.35,11.45,225.5,49.06,38.76
2018,10,20,8,0,720.0,59.0,1.4,12.1,274.0,53.64,42.8
2018,10,20,8,15,756.0,62.5,1.25,13.0,321.0,73.08,45.48
2018,10,20,8,30,792.0,66.0,1.1,13.9,368.0,132.4,74.7
2018,10,20,8,45,817.5,68.5,0.95,14.75,411.5,193.61,119.88
2018,10,20,9,0,843.0,71.0,0.8,15.6,455.0,257.59,173.34
2018,10,20,9,15,861.0,72.5,0.65,16.7,493.0,322.66,229.08
2018,10,20,9,30,879.0,74.0,0.5,17.8,531.0,386.41,282.55
2018,10,20,9,45,892.5,75.5,0.4,18.85,563.5,449.15,333.41
2018,10,20,10,0,906.0,77.0,0.3,19.9,596.0,511.94,381.73
2018,10,20,10,15,914.5,78.5,0.4,20.8,621.5,571.84,427.79
