Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,10,0,945.0,62.0,5.4,16.6,563.0,521.0,413.27
2018,10,30,10,15,953.5,62.5,5.45,17.15,587.5,581.03,464.14
2018,10,30,10,30,962.0,63.0,5.5,17.7,612.0,639.87,512.44
2018,10,30,10,45,967.5,63.5,5.5,18.25,629.5,695.34,556.54
2018,10,30,11,0,973.0,64.0,5.5,18.8,647.0,748.79,597.83
2018,10,30,11,15,976.5,64.0,5.55,19.15,657.0,797.97,633.29
2018,10,30,11,30,980.0,64.0,5.6,19.5,667.0,844.46,666.34
2018,10,30,11,45,981.5,63.5,5.65,19.85,668.5,885.84,695.45
2018,10,30,12,0,983.0,63.0,5.7,20.2,670.0,923.98,722.1
2018,10,30,12,15,980.5,63.5,5.7,20.45,664.0,956.36,744.57
2018,10,30,12,30,978.0,64.0,5.7,20.7,658.0,984.99,764.4
2018,10,30,12,45,972.5,64.5,5.7,20.9,644.0,1006.95,779.73
2018,10,30,13,0,967.0,65.0,5.7,21.1,630.0,1024.87,792.37
2018,10,30,13,15,960.5,64.0,5.7,21.2,608.0,1035.79,800.59
2018,10,30,13,30,954.0,63.0,5.7,21.3,586.0,1042.56,806.13
2018,10,30,13,45,944.0,61.5,5.7,21.4,557.0,1041.02,806.05
2018,10,30,14,0,934.0,60.0,5.7,21.5,528.0,1035.38,803.31
2018,10,30,14,15,912.5,59.0,5.6,21.4,490.0,1014.85,790.11
2018,10,30,14,30,891.0,58.0,5.5,21.3,452.0,990.6,774.37
2018,10,30,14,45,869.5,56.5,5.4,21.25,411.5,962.24,755.45
2018,10,30,15,0,848.0,55.0,5.3,21.2,371.0,930.82,734.1
2018,10,30,15,15,737.5,60.5,5.3,21.2,311.0,831.06,662.58
2018,10,30,15,30,627.0,66.0,5.3,21.2,251.0,727.39,586.06
2018,10,30,15,45,605.5,56.0,4.55,20.25,210.0,680.19,549.06
2018,10,30,16,0,584.0,46.0,3.8,19.3,169.0,623.66,503.31
2018,10,30,16,15,559.0,38.5,3.4,18.0,132.0,574.24,461.89
2018,10,30,16,30,534.0,31.0,3.0,16.7,95.0,524.23,413.93
2018,10,30,16,45,366.0,23.0,2.6,15.4,57.5,352.2,226.39
2018,10,30,17,0,198.0,15.0,2.2,14.1,20.0,160.49,0.0
2018,10,30,17,15,99.0,7.5,2.3,13.65,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,6,15,8.0,1.0,1.35,6.6,1.0,0.0,0.0
2018,10,31,6,30,16.0,2.0,1.3,7.0,2.0,0.0,0.0
2018,10,31,6,45,64.5,15.0,1.25,7.45,19.5,11.8,0.0
2018,10,31,7,0,113.0,28.0,1.2,7.9,37.0,21.05,10.35
2018,10,31,7,15,156.0,44.0,1.5,8.75,65.5,32.7,23.21
2018,10,31,7,30,199.0,60.0,1.8,9.6,94.0,44.2,34.07
2018,10,31,7,45,259.0,74.0,2.05,10.45,132.0,53.93,43.09
2018,10,31,8,0,319.0,88.0,2.3,11.3,170.0,63.71,51.92
2018,10,31,8,15,530.5,74.0,2.35,11.9,240.5,77.9,49.71
2018,10,31,8,30,742.0,60.0,2.4,12.5,311.0,131.53,75.45
2018,10,31,8,45,793.0,58.0,2.5,13.1,357.0,189.45,119.64
2018,10,31,9,0,844.0,56.0,2.6,13.7,403.0,255.14,175.83
2018,10,31,9,15,865.0,58.0,2.65,14.3,441.5,318.12,232.75
2018,10,31,9,30,886.0,60.0,2.7,14.9,480.0,382.61,290.54
2018,10,31,9,45,892.0,65.0,2.8,15.45,511.0,444.92,345.58
2018,10,31,10,0,898.0,70.0,2.9,16.0,542.0,506.53,398.26
2018,10,31,10,15,873.0,80.5,3.0,16.6,556.5,555.99,439.77
2018,10,31,10,30,848.0,91.0,3.1,17.2,571.0,605.0,479.17
2018,10,31,10,45,873.0,86.0,3.2,17.75,593.0,658.12,520.98
2018,10,31,11,0,898.0,81.0,3.3,18.3,615.0,715.13,564.47
2018,10,31,11,15,894.5,83.5,3.4,18.75,622.5,758.71,595.87
2018,10,31,11,30,891.0,86.0,3.5,19.2,630.0,799.33,624.04
2018,10,31,11,45,913.0,79.5,3.55,19.65,638.0,847.76,657.33
2018,10,31,12,0,935.0,73.0,3.6,20.1,646.0,894.32,688.91
2018,10,31,12,15,889.0,86.0,3.55,20.4,626.5,901.28,692.51
2018,10,31,12,30,843.0,99.0,3.5,20.7,607.0,913.28,700.05
2018,10,31,12,45,759.0,121.5,3.5,21.05,571.0,890.49,683.66
2018,10,31,13,0,675.0,144.0,3.5,21.4,535.0,855.37,658.97
2018,10,31,13,15,687.5,133.5,3.5,21.65,519.5,871.01,670.41
2018,10,31,13,30,700.0,123.0,3.5,21.9,504.0,883.44,679.33
2018,10,31,13,45,636.0,133.5,3.45,22.15,466.0,840.73,649.41
2018,10,31,14,0,572.0,144.0,3.4,22.4,428.0,782.91,608.93
2018,10,31,14,15,449.5,157.0,3.4,22.45,370.5,679.0,534.37
2018,10,31,14,30,327.0,170.0,3.4,22.5,313.0,549.72,437.54
2018,10,31,14,45,350.5,149.0,3.4,22.55,289.5,547.55,438.61
2018,10,31,15,0,374.0,128.0,3.4,22.6,266.0,567.41,454.97
2018,10,31,15,15,427.5,105.0,3.4,22.6,244.0,586.33,470.9
2018,10,31,15,30,481.0,82.0,3.4,22.6,222.0,608.46,487.85
2018,10,31,15,45,419.0,73.0,2.55,21.6,180.0,521.9,420.39
2018,10,31,16,0,357.0,64.0,1.7,20.6,138.0,445.98,359.31
2018,10,31,16,15,301.0,51.5,1.55,19.55,102.5,372.67,299.92
2018,10,31,16,30,245.0,39.0,1.4,18.5,67.0,303.06,238.81
2018,10,31,16,45,163.5,25.5,1.3,17.5,40.5,203.69,119.45
2018,10,31,17,0,82.0,12.0,1.2,16.5,14.0,70.99,0.0
2018,10,31,17,15,41.0,6.0,1.2,16.25,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.6,8.55,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.7,9.0,2.0,0.0,0.0
2018,11,1,6,45,31.5,10.5,1.8,9.4,11.5,8.26,0.0
2018,11,1,7,0,38.0,18.0,1.9,9.8,21.0,14.1,4.53
2018,11,1,7,15,19.0,32.0,2.05,10.45,33.5,24.48,15.76
2018,11,1,7,30,0.0,46.0,2.2,11.1,46.0,34.57,25.24
2018,11,1,7,45,57.0,67.0,2.35,11.75,81.5,49.0,38.43
2018,11,1,8,0,114.0,88.0,2.5,12.4,117.0,63.46,51.46
2018,11,1,8,15,189.0,108.0,2.45,13.2,166.5,84.73,62.77
2018,11,1,8,30,264.0,128.0,2.4,14.0,216.0,123.6,88.39
2018,11,1,8,45,289.0,142.5,2.3,14.75,250.5,160.17,116.69
2018,11,1,9,0,314.0,157.0,2.2,15.5,285.0,200.13,149.59
2018,11,1,9,15,355.0,165.5,2.25,16.3,322.5,243.47,185.46
2018,11,1,9,30,396.0,174.0,2.3,17.1,360.0,297.81,230.29
2018,11,1,9,45,521.0,153.5,2.35,17.95,415.0,363.1,282.42
2018,11,1,10,0,646.0,133.0,2.4,18.8,470.0,446.41,348.43
2018,11,1,10,15,710.5,120.0,2.5,19.45,506.5,510.42,399.46
2018,11,1,10,30,775.0,107.0,2.6,20.1,543.0,577.65,452.01
2018,11,1,10,45,810.5,99.5,2.7,20.75,567.5,636.71,497.17
2018,11,1,11,0,846.0,92.0,2.8,21.4,592.0,696.54,541.83
2018,11,1,11,15,866.0,87.0,2.85,21.9,605.5,741.24,573.92
2018,11,1,11,30,886.0,82.0,2.9,22.4,619.0,790.8,607.62
2018,11,1,11,45,812.0,107.5,3.0,22.9,600.5,804.39,616.04
2018,11,1,12,0,738.0,133.0,3.1,23.4,582.0,806.99,617.14
2018,11,1,12,15,748.0,128.0,3.15,23.75,579.5,838.78,638.9
2018,11,1,12,30,758.0,123.0,3.2,24.1,577.0,867.99,658.63
2018,11,1,12,45,817.0,102.5,3.2,24.45,581.5,916.72,691.39
2018,11,1,13,0,876.0,82.0,3.2,24.8,586.0,957.41,718.3
2018,11,1,13,15,815.5,94.5,3.15,24.95,550.0,942.93,708.26
2018,11,1,13,30,755.0,107.0,3.1,25.1,514.0,917.87,691.64
2018,11,1,13,45,806.5,89.0,3.1,25.3,503.5,950.24,714.45
2018,11,1,14,0,858.0,71.0,3.1,25.5,493.0,972.67,730.1
2018,11,1,14,15,848.5,67.0,3.0,25.5,460.0,960.37,722.36
2018,11,1,14,30,839.0,63.0,2.9,25.5,427.0,944.42,712.49
2018,11,1,14,45,760.0,68.5,2.8,25.45,374.5,880.7,670.05
2018,11,1,15,0,681.0,74.0,2.7,25.4,322.0,809.6,621.96
2018,11,1,15,15,667.0,65.0,2.7,25.4,283.0,774.44,598.7
2018,11,1,15,30,653.0,56.0,2.7,25.4,244.0,730.37,567.81
2018,11,1,15,45,605.5,51.0,1.9,24.15,201.5,672.29,523.39
2018,11,1,16,0,558.0,46.0,1.1,22.9,159.0,608.08,471.4
2018,11,1,16,15,455.0,40.5,1.1,22.15,116.5,495.91,386.3
2018,11,1,16,30,352.0,35.0,1.1,21.4,74.0,388.33,297.83
2018,11,1,16,45,228.0,23.5,1.1,20.7,44.0,249.9,130.27
2018,11,1,17,0,104.0,12.0,1.1,20.0,14.0,87.46,0.0
2018,11,1,17,15,52.0,6.0,1.15,19.45,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,2,6,15,14.0,1.5,0.85,10.3,1.0,0.0,0.0
2018,11,2,6,30,28.0,3.0,0.8,10.5,2.0,0.0,0.0
2018,11,2,6,45,190.0,14.0,0.75,10.7,26.0,11.02,0.0
2018,11,2,7,0,352.0,25.0,0.7,10.9,50.0,20.94,8.58
2018,11,2,7,15,463.0,32.0,0.8,11.45,91.0,26.87,17.72
2018,11,2,7,30,574.0,39.0,0.9,12.0,132.0,35.85,26.28
2018,11,2,7,45,637.5,44.0,1.0,12.55,178.0,40.55,30.77
2018,11,2,8,0,701.0,49.0,1.1,13.1,224.0,45.34,35.16
2018,11,2,8,15,742.0,52.0,1.05,13.8,269.0,74.83,41.53
2018,11,2,8,30,783.0,55.0,1.0,14.5,314.0,132.79,73.95
2018,11,2,8,45,811.0,57.5,0.95,15.2,356.0,193.0,120.32
2018,11,2,9,0,839.0,60.0,0.9,15.9,398.0,258.1,175.68
2018,11,2,9,15,857.5,61.5,0.95,16.85,434.5,319.57,229.68
2018,11,2,9,30,876.0,63.0,1.0,17.8,471.0,382.2,283.92
2018,11,2,9,45,889.0,65.0,1.05,18.7,502.5,443.9,335.98
2018,11,2,10,0,902.0,67.0,1.1,19.6,534.0,505.61,386.07
2018,11,2,10,15,901.0,71.0,1.25,20.25,555.5,561.58,431.08
2018,11,2,10,30,900.0,75.0,1.4,20.9,577.0,615.57,473.11
2018,11,2,10,45,915.0,73.0,1.5,21.6,596.5,671.38,514.8
2018,11,2,11,0,930.0,71.0,1.6,22.3,616.0,726.13,554.51
2018,11,2,11,15,934.0,71.5,1.75,22.75,626.5,774.21,587.76
2018,11,2,11,30,938.0,72.0,1.9,23.2,637.0,819.82,618.61
2018,11,2,11,45,938.0,72.5,2.1,23.7,638.5,859.48,645.57
2018,11,2,12,0,938.0,73.0,2.3,24.2,640.0,895.99,670.34
2018,11,2,12,15,936.5,72.5,2.4,24.4,634.0,926.66,691.1
2018,11,2,12,30,935.0,72.0,2.5,24.6,628.0,953.78,709.59
2018,11,2,12,45,899.5,80.5,2.65,24.75,605.0,956.34,712.5
2018,11,2,13,0,864.0,89.0,2.8,24.9,582.0,965.58,720.22
2018,11,2,13,15,838.5,90.5,2.75,24.8,554.5,960.04,717.16
2018,11,2,13,30,813.0,92.0,2.7,24.7,527.0,950.16,711.5
2018,11,2,13,45,851.0,79.0,2.7,24.55,513.5,981.46,734.17
2018,11,2,14,0,889.0,66.0,2.7,24.4,500.0,996.46,745.72
2018,11,2,14,15,874.5,64.0,2.6,24.2,465.5,981.79,736.96
2018,11,2,14,30,860.0,62.0,2.5,24.0,431.0,963.52,726.09
2018,11,2,14,45,819.0,62.0,2.4,23.8,387.0,929.94,704.78
2018,11,2,15,0,778.0,62.0,2.3,23.6,343.0,881.75,673.21
2018,11,2,15,15,730.5,59.0,2.3,23.6,296.5,820.83,632.37
2018,11,2,15,30,683.0,56.0,2.3,23.6,250.0,758.37,589.01
2018,11,2,15,45,582.5,53.5,1.65,22.5,198.5,654.71,511.86
2018,11,2,16,0,482.0,51.0,1.0,21.4,147.0,546.91,428.63
2018,11,2,16,15,394.0,43.0,1.0,20.55,107.5,446.27,351.1
2018,11,2,16,30,306.0,35.0,1.0,19.7,68.0,349.87,269.56
2018,11,2,16,45,183.0,22.0,1.05,18.85,39.0,210.79,94.37
2018,11,2,17,0,60.0,9.0,1.1,18.0,10.0,52.08,0.0
2018,11,2,17,15,30.0,4.5,1.15,17.4,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,3,6,15,17.5,1.5,1.75,8.2,1.0,0.0,0.0
2018,11,3,6,30,35.0,3.0,1.7,8.6,2.0,0.0,0.0
2018,11,3,6,45,219.5,13.0,1.65,9.0,26.0,10.23,0.0
2018,11,3,7,0,404.0,23.0,1.6,9.4,50.0,21.15,7.64
2018,11,3,7,15,495.0,30.0,2.0,10.45,90.0,27.6,18.3
2018,11,3,7,30,586.0,37.0,2.4,11.5,130.0,34.19,24.78
2018,11,3,7,45,665.5,40.0,2.75,12.55,178.0,37.42,27.91
2018,11,3,8,0,745.0,43.0,3.1,13.6,226.0,40.9,31.07
2018,11,3,8,15,782.5,45.5,3.3,14.5,271.0,75.41,40.77
2018,11,3,8,30,820.0,48.0,3.5,15.4,316.0,134.53,73.8
2018,11,3,8,45,845.0,50.5,3.7,16.3,358.0,195.74,121.49
2018,11,3,9,0,870.0,53.0,3.9,17.2,400.0,259.46,176.84
2018,11,3,9,15,888.0,55.0,4.0,18.0,437.5,322.88,233.93
2018,11,3,9,30,906.0,57.0,4.1,18.8,475.0,387.41,291.5
2018,11,3,9,45,918.0,58.5,4.15,19.65,506.0,449.77,345.95
2018,11,3,10,0,930.0,60.0,4.2,20.5,537.0,511.95,398.42
2018,11,3,10,15,939.0,61.0,4.3,21.2,562.0,571.57,447.41
2018,11,3,10,30,948.0,62.0,4.4,21.9,587.0,630.11,494.02
2018,11,3,10,45,954.0,62.5,4.5,22.65,604.5,684.86,536.27
2018,11,3,11,0,960.0,63.0,4.6,23.4,622.0,737.7,575.89
2018,11,3,11,15,963.0,64.0,4.65,23.85,632.0,786.74,610.04
2018,11,3,11,30,966.0,65.0,4.7,24.3,642.0,833.17,641.81
2018,11,3,11,45,966.0,65.0,4.75,24.8,643.5,873.14,668.64
2018,11,3,12,0,966.0,65.0,4.8,25.3,645.0,909.85,693.05
2018,11,3,12,15,938.0,73.0,4.75,25.5,631.5,928.03,704.7
2018,11,3,12,30,910.0,81.0,4.7,25.7,618.0,941.2,713.09
2018,11,3,12,45,757.5,121.5,4.65,25.95,561.5,887.95,675.56
2018,11,3,13,0,605.0,162.0,4.6,26.2,505.0,805.91,617.91
2018,11,3,13,15,462.5,187.0,4.55,26.2,443.5,699.54,540.95
2018,11,3,13,30,320.0,212.0,4.5,26.2,382.0,573.63,447.01
2018,11,3,13,45,326.0,196.0,4.4,26.25,361.5,567.54,444.09
2018,11,3,14,0,332.0,180.0,4.3,26.3,341.0,559.63,439.41
2018,11,3,14,15,434.5,150.5,4.2,26.2,345.0,655.73,513.87
2018,11,3,14,30,537.0,121.0,4.1,26.1,349.0,722.74,564.14
2018,11,3,14,45,345.5,127.5,3.95,25.95,269.0,539.82,427.74
2018,11,3,15,0,154.0,134.0,3.8,25.8,189.0,313.8,251.14
2018,11,3,15,15,213.5,113.5,3.8,25.8,179.0,367.56,296.03
2018,11,3,15,30,273.0,93.0,3.8,25.8,169.0,395.22,319.38
2018,11,3,15,45,329.0,76.0,2.75,23.95,151.5,444.01,358.13
2018,11,3,16,0,385.0,59.0,1.7,22.1,134.0,464.18,370.84
2018,11,3,16,15,354.5,46.5,1.7,20.8,101.0,415.51,330.34
2018,11,3,16,30,324.0,34.0,1.7,19.5,68.0,363.67,280.47
2018,11,3,16,45,193.5,21.0,1.65,18.15,38.5,215.99,76.47
2018,11,3,17,0,63.0,8.0,1.6,16.8,9.0,53.53,0.0
2018,11,3,17,15,31.5,4.0,1.6,16.35,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,4,6,15,15.5,1.5,1.3,7.25,1.0,0.0,0.0
2018,11,4,6,30,31.0,3.0,1.3,7.5,2.0,0.0,0.0
2018,11,4,6,45,68.0,13.0,1.3,7.75,16.0,10.23,0.0
2018,11,4,7,0,105.0,23.0,1.3,8.0,30.0,17.35,4.13
2018,11,4,7,15,120.5,39.5,1.55,8.75,53.5,29.31,19.82
2018,11,4,7,30,136.0,56.0,1.8,9.5,77.0,40.94,30.97
2018,11,4,7,45,179.0,72.5,2.0,10.25,110.0,52.52,41.73
2018,11,4,8,0,222.0,89.0,2.2,11.0,143.0,63.92,52.11
2018,11,4,8,15,260.0,104.0,2.05,11.7,179.0,85.86,62.26
2018,11,4,8,30,298.0,119.0,1.9,12.4,215.0,121.82,85.93
2018,11,4,8,45,360.0,126.0,1.75,13.15,257.5,163.68,117.19
2018,11,4,9,0,422.0,133.0,1.6,13.9,300.0,211.99,156.07
2018,11,4,9,15,417.0,148.5,1.6,14.85,326.0,254.49,193.33
2018,11,4,9,30,412.0,164.0,1.6,15.8,352.0,296.4,229.45
2018,11,4,9,45,408.0,178.0,1.55,16.75,375.0,336.79,263.18
2018,11,4,10,0,404.0,192.0,1.5,17.7,398.0,376.46,295.14
2018,11,4,10,15,447.5,190.5,1.55,18.3,428.5,427.35,335.4
2018,11,4,10,30,491.0,189.0,1.6,18.9,459.0,481.75,377.53
2018,11,4,10,45,586.5,168.0,1.7,19.55,500.0,554.12,432.93
2018,11,4,11,0,682.0,147.0,1.8,20.2,541.0,641.24,497.71
2018,11,4,11,15,827.5,108.5,1.9,20.65,594.0,741.73,571.88
2018,11,4,11,30,973.0,70.0,2.0,21.1,647.0,843.84,641.78
2018,11,4,11,45,953.5,75.0,2.15,21.6,642.0,874.02,661.37
2018,11,4,12,0,934.0,80.0,2.3,22.1,637.0,899.66,678.59
2018,11,4,12,15,890.0,91.0,2.4,22.35,617.0,906.02,683.07
2018,11,4,12,30,846.0,102.0,2.5,22.6,597.0,917.54,691.37
2018,11,4,12,45,879.0,91.0,2.65,22.9,595.0,959.81,720.78
2018,11,4,13,0,912.0,80.0,2.8,23.2,593.0,987.8,740.33
2018,11,4,13,15,914.5,75.5,2.85,23.25,573.5,1002.41,751.04
2018,11,4,13,30,917.0,71.0,2.9,23.3,554.0,1013.14,759.47
2018,11,4,13,45,883.5,71.0,2.95,23.4,516.5,990.02,745.31
2018,11,4,14,0,850.0,71.0,3.0,23.5,479.0,962.83,728.69
2018,11,4,14,15,839.0,68.0,3.0,23.25,446.5,962.39,730.86
2018,11,4,14,30,828.0,65.0,3.0,23.0,414.0,946.32,722.17
2018,11,4,14,45,799.0,62.5,3.05,22.75,373.0,909.62,699.58
2018,11,4,15,0,770.0,60.0,3.1,22.5,332.0,870.06,674.53
2018,11,4,15,15,681.0,62.0,3.1,22.5,279.5,775.92,608.54
2018,11,4,15,30,592.0,64.0,3.1,22.5,227.0,690.09,546.59
2018,11,4,15,45,512.0,58.5,2.75,21.0,181.5,596.31,477.51
2018,11,4,16,0,432.0,53.0,2.4,19.5,136.0,504.22,406.34
2018,11,4,16,15,385.0,42.5,2.55,18.25,101.0,437.57,351.98
2018,11,4,16,30,338.0,32.0,2.7,17.0,66.0,373.38,290.09
2018,11,4,16,45,210.5,20.5,2.8,15.8,38.0,226.76,53.44
2018,11,4,17,0,83.0,9.0,2.9,14.6,10.0,69.29,0.0
2018,11,4,17,15,41.5,4.5,3.2,13.9,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,5,6,45,166.5,11.0,2.0,8.85,21.0,8.65,0.0
2018,11,5,7,0,333.0,22.0,2.1,9.3,42.0,18.42,3.02
2018,11,5,7,15,461.0,28.0,2.35,10.0,82.5,25.67,16.43
2018,11,5,7,30,589.0,34.0,2.6,10.7,123.0,31.6,22.47
2018,11,5,7,45,653.5,37.5,2.85,11.35,167.5,35.19,26.01
2018,11,5,8,0,718.0,41.0,3.1,12.0,212.0,38.94,29.5
2018,11,5,8,15,758.5,43.5,3.3,12.8,256.5,73.33,39.48
2018,11,5,8,30,799.0,46.0,3.5,13.6,301.0,131.05,72.23
2018,11,5,8,45,827.0,47.5,3.75,14.35,342.0,190.38,118.84
2018,11,5,9,0,855.0,49.0,4.0,15.1,383.0,252.52,173.35
2018,11,5,9,15,871.0,52.0,4.15,15.85,420.0,315.09,230.38
2018,11,5,9,30,887.0,55.0,4.3,16.6,457.0,378.61,287.84
2018,11,5,9,45,897.0,58.5,4.45,17.35,488.5,440.79,343.0
2018,11,5,10,0,907.0,62.0,4.6,18.1,520.0,502.68,396.25
2018,11,5,10,15,917.5,62.5,4.65,18.65,544.5,561.2,445.29
2018,11,5,10,30,928.0,63.0,4.7,19.2,569.0,618.84,492.09
2018,11,5,10,45,935.0,63.5,4.75,19.8,586.5,673.09,534.81
2018,11,5,11,0,942.0,64.0,4.8,20.4,604.0,725.58,575.0
2018,11,5,11,15,946.5,64.0,4.85,20.75,614.0,773.67,609.49
2018,11,5,11,30,951.0,64.0,4.9,21.1,624.0,819.28,641.6
2018,11,5,11,45,952.0,63.5,4.9,21.45,625.5,858.76,668.77
2018,11,5,12,0,953.0,63.0,4.9,21.8,627.0,895.08,693.54
2018,11,5,12,15,952.0,63.0,4.9,21.95,621.5,926.94,715.63
2018,11,5,12,30,951.0,63.0,4.9,22.1,616.0,955.26,735.27
2018,11,5,12,45,946.5,63.0,4.9,22.25,602.5,976.66,750.15
2018,11,5,13,0,942.0,63.0,4.9,22.4,589.0,994.18,762.5
2018,11,5,13,15,936.0,62.5,4.85,22.4,568.5,1005.68,770.88
2018,11,5,13,30,930.0,62.0,4.8,22.4,548.0,1013.22,776.72
2018,11,5,13,45,919.5,60.5,4.7,22.4,519.5,1010.95,775.53
2018,11,5,14,0,909.0,59.0,4.6,22.4,491.0,1004.71,771.8
2018,11,5,14,15,894.5,57.5,4.5,22.25,457.0,990.64,763.21
2018,11,5,14,30,880.0,56.0,4.4,22.1,423.0,972.94,752.37
2018,11,5,14,45,857.5,54.5,4.3,21.95,383.5,943.91,733.55
2018,11,5,15,0,835.0,53.0,4.2,21.8,344.0,911.96,712.35
2018,11,5,15,15,801.0,49.5,4.2,21.8,299.5,863.23,678.5
2018,11,5,15,30,767.0,46.0,4.2,21.8,255.0,822.66,649.33
2018,11,5,15,45,715.0,43.0,3.2,20.4,209.5,753.96,596.54
2018,11,5,16,0,663.0,40.0,2.2,19.0,164.0,684.75,539.93
2018,11,5,16,15,572.0,34.5,2.0,17.65,120.0,578.66,456.08
2018,11,5,16,30,481.0,29.0,1.8,16.3,76.0,474.56,360.37
2018,11,5,16,45,301.5,19.5,1.65,15.0,43.5,295.68,24.43
2018,11,5,17,0,122.0,10.0,1.5,13.7,11.0,99.29,0.0
2018,11,5,17,15,61.0,5.0,1.55,13.25,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,6,6,45,169.0,11.5,1.5,4.9,21.0,9.05,0.0
2018,11,6,7,0,338.0,23.0,1.5,5.2,42.0,19.35,1.35
2018,11,6,7,15,473.0,29.5,1.8,6.2,84.0,27.11,17.83
2018,11,6,7,30,608.0,36.0,2.1,7.2,126.0,33.48,24.47
2018,11,6,7,45,675.0,40.5,2.45,8.2,172.5,37.89,28.79
2018,11,6,8,0,742.0,45.0,2.8,9.2,219.0,42.43,33.01
2018,11,6,8,15,783.0,48.0,2.95,9.9,264.5,74.93,40.58
2018,11,6,8,30,824.0,51.0,3.1,10.6,310.0,138.08,77.96
2018,11,6,8,45,850.5,53.5,3.3,11.3,352.5,199.78,127.02
2018,11,6,9,0,877.0,56.0,3.5,12.0,395.0,264.12,183.97
2018,11,6,9,15,893.5,58.5,3.5,12.65,432.0,327.89,242.49
2018,11,6,9,30,910.0,61.0,3.5,13.3,469.0,392.58,301.29
2018,11,6,9,45,922.0,62.5,3.5,13.95,500.5,455.07,356.93
2018,11,6,10,0,934.0,64.0,3.5,14.6,532.0,517.37,410.57
2018,11,6,10,15,943.5,65.0,3.45,15.25,557.0,577.36,460.39
2018,11,6,10,30,953.0,66.0,3.4,15.9,582.0,636.33,507.57
2018,11,6,10,45,959.0,66.5,3.4,16.55,599.0,691.23,550.22
2018,11,6,11,0,965.0,67.0,3.4,17.2,616.0,744.21,590.09
2018,11,6,11,15,967.5,67.5,3.4,17.75,625.5,792.47,623.61
2018,11,6,11,30,970.0,68.0,3.4,18.3,635.0,838.04,654.4
2018,11,6,11,45,970.0,67.5,3.45,18.85,636.0,877.51,680.84
2018,11,6,12,0,970.0,67.0,3.5,19.4,637.0,913.69,704.82
2018,11,6,12,15,966.5,67.5,3.55,19.8,630.5,944.57,725.45
2018,11,6,12,30,963.0,68.0,3.6,20.2,624.0,971.74,743.55
2018,11,6,12,45,955.5,69.0,3.6,20.6,609.5,991.99,756.65
2018,11,6,13,0,948.0,70.0,3.6,21.0,595.0,1008.25,767.16
2018,11,6,13,15,941.0,69.0,3.6,21.15,573.5,1018.39,774.43
2018,11,6,13,30,934.0,68.0,3.6,21.3,552.0,1024.5,779.19
2018,11,6,13,45,922.5,66.0,3.55,21.5,523.0,1020.78,776.93
2018,11,6,14,0,911.0,64.0,3.5,21.7,494.0,1013.05,772.18
2018,11,6,14,15,895.0,62.5,3.4,21.65,459.0,997.66,762.69
2018,11,6,14,30,879.0,61.0,3.3,21.6,424.0,978.66,750.77
2018,11,6,14,45,856.5,58.0,3.15,21.55,383.5,947.62,730.04
2018,11,6,15,0,834.0,55.0,3.0,21.5,343.0,913.57,706.91
2018,11,6,15,15,798.5,52.0,3.0,21.5,298.5,874.71,680.65
2018,11,6,15,30,763.0,49.0,3.0,21.5,254.0,822.79,643.83
2018,11,6,15,45,709.5,45.0,2.1,19.75,208.0,751.24,589.12
2018,11,6,16,0,656.0,41.0,1.2,18.0,162.0,679.24,529.8
2018,11,6,16,15,564.5,35.0,1.2,17.35,118.0,572.12,446.24
2018,11,6,16,30,473.0,29.0,1.2,16.7,74.0,466.87,348.34
2018,11,6,16,45,296.0,19.5,1.2,16.0,42.5,289.02,0.0
2018,11,6,17,0,119.0,10.0,1.2,15.3,11.0,97.02,0.0
2018,11,6,17,15,59.5,5.0,1.25,14.75,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,7,6,45,163.0,10.5,1.2,5.25,19.5,8.26,0.0
2018,11,7,7,0,326.0,21.0,1.2,5.5,39.0,17.62,0.0
2018,11,7,7,15,457.5,27.5,1.5,6.4,79.0,25.24,16.03
2018,11,7,7,30,589.0,34.0,1.8,7.3,119.0,31.6,22.73
2018,11,7,7,45,655.5,38.5,2.1,8.15,164.5,36.02,27.08
2018,11,7,8,0,722.0,43.0,2.4,9.0,210.0,40.56,31.33
2018,11,7,8,15,763.5,46.5,2.45,9.85,255.0,73.02,39.3
2018,11,7,8,30,805.0,50.0,2.5,10.7,300.0,135.27,76.31
2018,11,7,8,45,832.5,52.0,2.55,11.55,341.5,195.41,123.91
2018,11,7,9,0,860.0,54.0,2.6,12.4,383.0,258.28,179.2
2018,11,7,9,15,878.0,56.0,2.7,13.2,420.0,320.84,236.24
2018,11,7,9,30,896.0,58.0,2.8,14.0,457.0,384.51,293.69
2018,11,7,9,45,908.5,60.0,2.95,14.75,488.0,446.71,348.78
2018,11,7,10,0,921.0,62.0,3.1,15.5,519.0,508.84,402.05
2018,11,7,10,15,930.5,62.5,3.15,16.1,543.5,567.47,450.86
2018,11,7,10,30,940.0,63.0,3.2,16.7,568.0,625.08,497.22
2018,11,7,10,45,946.5,63.0,3.3,17.3,585.0,678.95,539.49
2018,11,7,11,0,953.0,63.0,3.4,17.9,602.0,730.96,579.17
2018,11,7,11,15,956.0,63.5,3.4,18.3,611.5,778.89,612.77
2018,11,7,11,30,959.0,64.0,3.4,18.7,621.0,824.21,643.83
2018,11,7,11,45,959.5,64.0,3.4,19.15,622.5,864.11,670.61
2018,11,7,12,0,960.0,64.0,3.4,19.6,624.0,900.81,694.97
2018,11,7,12,15,958.0,63.5,3.4,19.9,617.5,931.36,715.34
2018,11,7,12,30,956.0,63.0,3.4,20.2,611.0,958.27,733.23
2018,11,7,12,45,951.5,62.5,3.4,20.45,597.0,979.12,747.17
2018,11,7,13,0,947.0,62.0,3.4,20.7,583.0,996.06,758.59
2018,11,7,13,15,939.5,61.0,3.45,20.8,561.5,1005.48,765.89
2018,11,7,13,30,932.0,60.0,3.5,20.9,540.0,1010.88,770.69
2018,11,7,13,45,921.0,58.5,3.55,21.0,511.5,1008.1,770.12
2018,11,7,14,0,910.0,57.0,3.6,21.1,483.0,1001.36,767.04
2018,11,7,14,15,895.0,55.5,3.6,20.95,448.5,986.8,759.06
2018,11,7,14,30,880.0,54.0,3.6,20.8,414.0,968.63,748.6
2018,11,7,14,45,857.0,52.0,3.55,20.7,374.5,938.4,729.06
2018,11,7,15,0,834.0,50.0,3.5,20.6,335.0,905.24,707.1
2018,11,7,15,15,799.5,47.5,3.5,20.6,291.5,857.7,674.12
2018,11,7,15,30,765.0,45.0,3.5,20.6,248.0,818.4,645.79
2018,11,7,15,45,712.5,41.5,2.6,19.0,202.5,748.76,592.17
2018,11,7,16,0,660.0,38.0,1.7,17.4,157.0,678.81,534.57
2018,11,7,16,15,571.0,32.5,1.65,16.2,114.0,574.99,452.37
2018,11,7,16,30,482.0,27.0,1.6,15.0,71.0,473.37,352.79
2018,11,7,16,45,287.0,17.5,1.5,13.75,39.5,278.7,0.0
2018,11,7,17,0,92.0,8.0,1.4,12.5,8.0,75.22,0.0
2018,11,7,17,15,46.0,4.0,1.45,12.15,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.5,3.1,3.95,17.0,9.05,0.0
2018,11,8,7,0,217.0,23.0,3.3,4.2,34.0,19.19,0.0
2018,11,8,7,15,350.5,34.0,3.55,4.95,73.5,28.3,18.49
2018,11,8,7,30,484.0,45.0,3.8,5.7,113.0,37.53,28.12
2018,11,8,7,45,567.0,51.5,4.05,6.5,159.5,42.86,33.42
2018,11,8,8,0,650.0,58.0,4.3,7.3,206.0,48.34,38.61
2018,11,8,8,15,702.0,63.5,4.35,8.25,253.0,80.62,47.57
2018,11,8,8,30,754.0,69.0,4.4,9.2,300.0,143.0,85.68
2018,11,8,8,45,792.5,71.5,4.5,10.15,344.5,203.1,133.23
2018,11,8,9,0,831.0,74.0,4.6,11.1,389.0,267.59,189.76
2018,11,8,9,15,858.0,76.0,4.65,11.9,428.5,332.27,248.69
2018,11,8,9,30,885.0,78.0,4.7,12.7,468.0,399.25,309.22
2018,11,8,9,45,904.5,79.0,4.75,13.55,501.5,464.11,366.82
2018,11,8,10,0,924.0,80.0,4.8,14.4,535.0,529.68,423.21
2018,11,8,10,15,933.5,82.0,4.75,14.95,560.5,588.35,472.69
2018,11,8,10,30,943.0,84.0,4.7,15.5,586.0,648.07,521.2
2018,11,8,10,45,948.5,85.5,4.65,16.05,604.0,703.5,564.83
2018,11,8,11,0,954.0,87.0,4.6,16.6,622.0,757.02,605.64
2018,11,8,11,15,957.5,87.5,4.55,16.95,632.0,805.87,641.14
2018,11,8,11,30,961.0,88.0,4.5,17.3,642.0,852.15,673.15
2018,11,8,11,45,961.5,88.0,4.45,17.7,643.5,892.66,700.51
2018,11,8,12,0,962.0,88.0,4.4,18.1,645.0,929.97,725.36
2018,11,8,12,15,964.0,86.0,4.25,18.4,639.5,962.93,746.76
2018,11,8,12,30,966.0,84.0,4.1,18.7,634.0,992.41,765.74
2018,11,8,12,45,967.0,81.0,4.0,19.05,620.5,1016.09,780.82
2018,11,8,13,0,968.0,78.0,3.9,19.4,607.0,1035.94,793.31
2018,11,8,13,15,956.5,78.0,3.8,19.6,584.0,1043.54,797.98
2018,11,8,13,30,945.0,78.0,3.7,19.8,561.0,1046.97,800.05
2018,11,8,13,45,930.0,78.0,3.55,20.0,531.5,1042.84,796.76
2018,11,8,14,0,915.0,78.0,3.4,20.2,502.0,1046.51,798.95
2018,11,8,14,15,895.0,76.0,3.15,20.15,465.5,1026.58,784.96
2018,11,8,14,30,875.0,74.0,2.9,20.1,429.0,1002.78,768.44
2018,11,8,14,45,844.0,71.5,2.65,20.05,386.5,963.77,741.28
2018,11,8,15,0,813.0,69.0,2.4,20.0,344.0,921.53,711.51
2018,11,8,15,15,772.5,65.5,2.4,20.0,298.5,866.0,673.76
2018,11,8,15,30,732.0,62.0,2.4,20.0,253.0,808.04,632.75
2018,11,8,15,45,663.5,56.0,1.8,17.8,204.5,731.27,576.3
2018,11,8,16,0,595.0,50.0,1.2,15.6,156.0,644.97,508.99
2018,11,8,16,15,478.0,42.0,1.3,14.55,111.0,515.82,408.49
2018,11,8,16,30,361.0,34.0,1.4,13.5,66.0,390.8,290.76
2018,11,8,16,45,204.5,20.5,1.5,12.4,36.5,212.08,0.0
2018,11,8,17,0,48.0,7.0,1.6,11.3,7.0,41.47,0.0
2018,11,8,17,15,24.0,3.5,1.65,10.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,9,6,45,122.5,11.0,1.3,4.3,17.0,8.65,0.0
2018,11,9,7,0,245.0,22.0,1.2,4.7,34.0,18.43,0.0
2018,11,9,7,15,387.5,32.0,1.1,5.55,74.5,26.79,16.94
2018,11,9,7,30,530.0,42.0,1.0,6.4,115.0,35.35,26.09
2018,11,9,7,45,608.0,48.5,0.95,7.3,161.5,40.8,31.48
2018,11,9,8,0,686.0,55.0,0.9,8.2,208.0,50.28,40.27
2018,11,9,8,15,734.0,59.5,0.9,8.95,254.5,82.79,48.45
2018,11,9,8,30,782.0,64.0,0.9,9.7,301.0,141.96,83.04
2018,11,9,8,45,813.5,67.5,0.95,10.45,344.5,203.33,131.21
2018,11,9,9,0,845.0,71.0,1.0,11.2,388.0,268.2,187.29
2018,11,9,9,15,822.0,84.5,1.15,11.8,417.5,328.92,243.33
2018,11,9,9,30,799.0,98.0,1.3,12.4,447.0,385.1,294.71
2018,11,9,9,45,756.5,118.0,1.45,13.0,467.0,437.12,341.27
2018,11,9,10,0,714.0,138.0,1.6,13.6,487.0,483.11,381.09
2018,11,9,10,15,728.0,141.0,1.6,14.0,511.5,538.35,425.85
2018,11,9,10,30,742.0,144.0,1.6,14.4,536.0,593.58,469.1
2018,11,9,10,45,750.5,146.0,1.65,14.8,553.5,644.08,507.89
2018,11,9,11,0,759.0,148.0,1.7,15.2,571.0,693.44,544.86
2018,11,9,11,15,764.0,149.5,1.65,15.55,581.0,738.36,577.03
2018,11,9,11,30,769.0,151.0,1.6,15.9,591.0,781.32,606.99
2018,11,9,11,45,770.5,151.0,1.6,16.25,593.0,817.78,631.91
2018,11,9,12,0,772.0,151.0,1.6,16.6,595.0,851.55,654.09
2018,11,9,12,15,771.0,149.5,1.55,16.9,589.0,878.74,671.18
2018,11,9,12,30,770.0,148.0,1.5,17.2,583.0,902.76,686.11
2018,11,9,12,45,765.5,145.5,1.45,17.45,569.5,919.18,696.05
2018,11,9,13,0,761.0,143.0,1.4,17.7,556.0,932.05,703.78
2018,11,9,13,15,750.5,140.0,1.35,17.75,534.0,934.98,705.54
2018,11,9,13,30,740.0,137.0,1.3,17.8,512.0,934.16,705.07
